ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 00:00,2,0.000,ALERT,216.22,299.37,60.043,1404014404,"274151322000083","019011112586793",0.00,25.80,0,297.26,302.07,0.0,0.0,0.000,171298.1,171298.1,13707,0,0,0,L,1151911521,1,122.23,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014440,6439.00
06/29/2014 00:00,2,0.000,ALERT,216.90,298.47,60.022,1404014404,"274151322000076","019011112586793",0.00,26.00,0,296.96,302.07,0.0,0.0,0.000,176433.6,176433.6,13664,0,0,0,L,1151911521,1,122.46,125.85,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014442,6440.00
06/29/2014 00:00,2,0.000,ALERT,216.45,298.47,60.017,1404014404,"274151322000094","019011112586793",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,114579.1,114579.1,14000,0,0,0,L,1151911521,1,122.23,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014444,6441.00
06/29/2014 00:00,2,0.000,ALERT,216.00,299.67,60.022,1404014404,"274151322000052","019011112586793",0.00,26.30,0,296.96,302.07,0.0,0.0,0.000,171765.2,171765.2,13634,0,0,0,L,1151911521,1,122.01,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014446,6442.00
06/29/2014 00:00,2,0.000,ALERT,216.45,298.77,60.022,1404014404,"274151322000085","019011112586793",0.00,25.80,0,296.96,302.07,0.0,0.0,0.000,170714.5,170714.5,13598,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014448,6443.00
06/29/2014 00:00,2,0.000,ALERT,216.22,298.47,60.017,1404014404,"274151322000087","019011112586793",0.00,27.30,0,296.66,301.47,0.0,0.0,0.000,163642.9,163642.9,13649,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014449,6444.00
06/29/2014 00:00,2,0.000,ALERT,216.00,299.07,60.022,1404014404,"274151322000088","019011112586793",0.00,26.00,0,297.26,301.77,0.0,0.0,0.000,165570.2,165570.2,13621,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404014451,6445.00
06/29/2014 00:00,2,0.000,ALERT,216.22,299.97,60.033,1404014404,"274151322000095","019011112586793",0.00,25.50,0,298.47,302.68,0.0,0.0,0.000,174677.8,174677.8,13659,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014453,6446.00
06/29/2014 00:00,2,0.000,ALERT,216.90,298.17,60.022,1404014404,"274151322000068","019011112586793",0.00,26.50,0,296.66,300.87,0.0,0.0,0.000,112602.6,112602.6,14046,0,0,0,L,1151911521,1,122.91,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404014455,6447.00
06/29/2014 00:00,2,0.000,ALERT,216.22,299.67,60.022,1404014404,"274151322000054","019011112586793",0.00,26.30,0,297.26,302.37,0.0,0.0,0.000,169148.2,169148.2,13749,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404014457,6448.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6449.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6450.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6451.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6452.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6453.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6454.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6455.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6456.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6457.00
06/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404014404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404015267,6458.00
06/29/2014 00:15,2,0.000,ALERT,215.09,297.87,60.022,1404015304,"274151322000083","019011112586793",0.00,25.50,0,294.56,301.47,0.0,0.0,0.000,171298.1,171298.1,13709,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015340,6459.00
06/29/2014 00:15,2,0.000,ALERT,215.77,297.26,60.017,1404015304,"274151322000076","019011112586793",0.00,25.80,0,293.96,301.17,0.0,0.0,0.000,176433.6,176433.6,13666,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404015341,6460.00
06/29/2014 00:15,2,0.000,ALERT,215.54,296.96,60.017,1404015304,"274151322000094","019011112586793",0.00,25.50,0,293.96,300.87,0.0,0.0,0.000,114579.1,114579.1,14002,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015344,6461.00
06/29/2014 00:15,2,0.000,ALERT,214.87,297.87,60.012,1404015304,"274151322000052","019011112586793",0.00,26.00,0,294.26,301.47,0.0,0.0,0.000,171765.2,171765.2,13636,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404015345,6462.00
06/29/2014 00:15,2,0.000,ALERT,215.09,297.26,60.017,1404015304,"274151322000085","019011112586793",0.00,25.80,0,294.26,301.17,0.0,0.0,0.000,170714.5,170714.5,13600,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015347,6463.00
06/29/2014 00:15,2,0.000,ALERT,215.32,296.96,60.028,1404015304,"274151322000087","019011112586793",0.00,27.00,0,293.36,300.87,0.0,0.0,0.000,163642.9,163642.9,13651,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015349,6464.00
06/29/2014 00:15,2,0.000,ALERT,214.64,297.57,60.028,1404015304,"274151322000088","019011112586793",0.00,25.80,0,294.26,301.17,0.0,0.0,0.000,165570.2,165570.2,13623,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015351,6465.00
06/29/2014 00:15,2,0.000,ALERT,215.32,298.77,60.049,1404015304,"274151322000095","019011112586793",0.00,25.30,0,295.46,302.07,0.0,0.0,0.000,174677.8,174677.8,13661,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015353,6466.00
06/29/2014 00:15,2,0.000,ALERT,216.00,296.96,60.049,1404015304,"274151322000068","019011112586793",0.00,26.30,0,293.96,300.57,0.0,0.0,0.000,112602.6,112602.6,14048,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015355,6467.00
06/29/2014 00:15,2,0.000,ALERT,214.87,297.57,60.022,1404015304,"274151322000054","019011112586793",0.00,26.00,0,294.26,301.47,0.0,0.0,0.000,169148.2,169148.2,13751,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404015356,6468.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6469.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6470.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6471.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6472.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6473.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6474.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6475.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6476.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6477.00
06/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404015304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404016165,6478.00
06/29/2014 00:30,2,0.000,ALERT,214.41,296.06,59.990,1404016204,"274151322000083","019011112586793",0.00,25.30,0,294.26,299.37,0.0,0.0,0.000,171298.1,171298.1,13711,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016240,6479.00
06/29/2014 00:30,2,0.000,ALERT,214.87,295.16,59.985,1404016204,"274151322000076","019011112586793",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,176433.6,176433.6,13668,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404016242,6480.00
06/29/2014 00:30,2,0.000,ALERT,214.41,294.86,59.980,1404016204,"274151322000094","019011112586793",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,114579.1,114579.1,14004,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016244,6481.00
06/29/2014 00:30,2,0.000,ALERT,214.19,296.06,59.990,1404016204,"274151322000052","019011112586793",0.00,25.80,0,293.66,299.07,0.0,0.0,0.000,171765.2,171765.2,13638,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016246,6482.00
06/29/2014 00:30,2,0.000,ALERT,214.41,295.46,59.990,1404016204,"274151322000085","019011112586793",0.00,25.50,0,293.96,299.07,0.0,0.0,0.000,170714.5,170714.5,13602,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016248,6483.00
06/29/2014 00:30,2,0.000,ALERT,214.19,295.16,60.022,1404016204,"274151322000087","019011112586793",0.00,26.80,0,293.06,298.47,0.0,0.0,0.000,163642.9,163642.9,13653,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016250,6484.00
06/29/2014 00:30,2,0.000,ALERT,213.96,295.46,59.985,1404016204,"274151322000088","019011112586793",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,165570.2,165570.2,13625,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404016251,6485.00
06/29/2014 00:30,2,0.000,ALERT,214.19,296.66,59.985,1404016204,"274151322000095","019011112586793",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,174677.8,174677.8,13663,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016253,6486.00
06/29/2014 00:30,2,0.000,ALERT,214.87,294.86,60.006,1404016204,"274151322000068","019011112586793",0.00,26.00,0,293.66,297.87,0.0,0.0,0.000,112602.6,112602.6,14050,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404016255,6487.00
06/29/2014 00:30,2,0.000,ALERT,214.19,296.06,59.990,1404016204,"274151322000054","019011112586793",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,169148.2,169148.2,13753,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404016257,6488.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6489.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6490.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6491.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6492.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6493.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6494.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6495.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6496.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6497.00
06/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404016204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017067,6498.00
06/29/2014 00:45,2,0.000,ALERT,213.74,295.16,60.028,1404017104,"274151322000083","019011112586793",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,171298.1,171298.1,13713,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017140,6499.00
06/29/2014 00:45,2,0.000,ALERT,214.19,295.16,60.022,1404017104,"274151322000076","019011112586793",0.00,25.30,0,293.36,297.87,0.0,0.0,0.000,176433.6,176433.6,13670,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017142,6500.00
06/29/2014 00:45,2,0.000,ALERT,213.74,294.56,60.054,1404017104,"274151322000094","019011112586793",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,114579.1,114579.1,14006,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017144,6501.00
06/29/2014 00:45,2,0.000,ALERT,213.51,294.56,60.022,1404017104,"274151322000052","019011112586793",0.00,25.50,0,293.36,298.17,0.0,0.0,0.000,171765.2,171765.2,13640,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017146,6502.00
06/29/2014 00:45,2,0.000,ALERT,213.74,295.16,60.017,1404017104,"274151322000085","019011112586793",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,170714.5,170714.5,13604,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017148,6503.00
06/29/2014 00:45,2,0.000,ALERT,213.74,294.26,60.022,1404017104,"274151322000087","019011112586793",0.00,26.50,0,292.76,297.26,0.0,0.0,0.000,163642.9,163642.9,13655,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404017150,6504.00
06/29/2014 00:45,2,0.000,ALERT,213.29,294.56,60.022,1404017104,"274151322000088","019011112586793",0.00,25.50,0,293.36,297.87,0.0,0.0,0.000,165570.2,165570.2,13627,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404017152,6505.00
06/29/2014 00:45,2,0.000,ALERT,213.51,295.76,60.022,1404017104,"274151322000095","019011112586793",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,174677.8,174677.8,13665,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017153,6506.00
06/29/2014 00:45,2,0.000,ALERT,214.41,293.96,60.038,1404017104,"274151322000068","019011112586793",0.00,25.80,0,293.06,296.96,0.0,0.0,0.000,112602.6,112602.6,14052,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404017155,6507.00
06/29/2014 00:45,2,0.000,ALERT,213.51,294.56,60.049,1404017104,"274151322000054","019011112586793",0.00,25.80,0,293.66,298.17,0.0,0.0,0.000,169148.2,169148.2,13755,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404017157,6508.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6509.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6510.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6511.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6512.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6513.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6514.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6515.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6516.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6517.00
06/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404017104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404017965,6518.00
06/29/2014 01:00,2,0.000,ALERT,215.09,297.87,60.028,1404018004,"274151322000083","019011112586793",0.00,25.00,0,293.06,299.07,0.0,0.0,0.000,171298.1,171298.1,13715,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018040,6519.00
06/29/2014 01:00,2,0.000,ALERT,216.00,296.66,60.028,1404018004,"274151322000076","019011112586793",0.00,25.30,0,293.06,298.77,0.0,0.0,0.000,176433.6,176433.6,13672,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018042,6520.00
06/29/2014 01:00,2,0.000,ALERT,215.32,296.96,60.033,1404018004,"274151322000094","019011112586793",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,114579.1,114579.1,14008,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018044,6521.00
06/29/2014 01:00,2,0.000,ALERT,215.09,297.87,60.028,1404018004,"274151322000052","019011112586793",0.00,25.50,0,292.76,299.07,0.0,0.0,0.000,171765.2,171765.2,13642,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018046,6522.00
06/29/2014 01:00,2,0.000,ALERT,215.54,297.26,60.028,1404018004,"274151322000085","019011112586793",0.00,25.30,0,292.76,298.77,0.0,0.0,0.000,170714.5,170714.5,13606,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018048,6523.00
06/29/2014 01:00,2,0.000,ALERT,215.54,296.96,60.028,1404018004,"274151322000087","019011112586793",0.00,26.30,0,292.16,298.17,0.0,0.0,0.000,163642.9,163642.9,13657,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404018049,6524.00
06/29/2014 01:00,2,0.000,ALERT,215.09,297.26,60.028,1404018004,"274151322000088","019011112586793",0.00,25.50,0,293.36,298.47,0.0,0.0,0.000,165570.2,165570.2,13629,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018051,6525.00
06/29/2014 01:00,2,0.000,ALERT,215.09,298.17,60.022,1404018004,"274151322000095","019011112586793",0.00,24.80,0,294.56,299.37,0.0,0.0,0.000,174677.8,174677.8,13667,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018053,6526.00
06/29/2014 01:00,2,0.000,ALERT,216.22,296.36,60.028,1404018004,"274151322000068","019011112586793",0.00,25.80,0,292.76,297.87,0.0,0.0,0.000,112602.6,112602.6,14054,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404018055,6527.00
06/29/2014 01:00,2,0.000,ALERT,215.32,297.87,60.028,1404018004,"274151322000054","019011112586793",0.00,25.50,0,293.36,299.07,0.0,0.0,0.000,169148.2,169148.2,13757,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404018057,6528.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6529.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6530.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6531.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6532.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6533.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6534.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6535.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6536.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6537.00
06/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404018004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404018865,6538.00
06/29/2014 01:15,2,0.000,ALERT,213.96,296.96,59.996,1404018904,"274151322000083","019011112586793",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,171298.1,171298.1,13717,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018940,6539.00
06/29/2014 01:15,2,0.000,ALERT,214.41,296.06,60.017,1404018904,"274151322000076","019011112586793",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,176433.6,176433.6,13674,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018942,6540.00
06/29/2014 01:15,2,0.000,ALERT,214.19,296.06,60.028,1404018904,"274151322000094","019011112586793",0.00,24.80,0,295.16,298.77,0.0,0.0,0.000,114579.1,114579.1,14010,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018944,6541.00
06/29/2014 01:15,2,0.000,ALERT,213.96,296.96,60.022,1404018904,"274151322000052","019011112586793",0.00,25.50,0,295.16,299.67,0.0,0.0,0.000,171765.2,171765.2,13644,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404018946,6542.00
06/29/2014 01:15,2,0.000,ALERT,214.19,296.06,60.022,1404018904,"274151322000085","019011112586793",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,170714.5,170714.5,13608,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018948,6543.00
06/29/2014 01:15,2,0.000,ALERT,213.96,295.76,59.985,1404018904,"274151322000087","019011112586793",0.00,26.00,0,294.56,298.77,0.0,0.0,0.000,163642.9,163642.9,13659,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018950,6544.00
06/29/2014 01:15,2,0.000,ALERT,213.74,296.66,60.022,1404018904,"274151322000088","019011112586793",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,165570.2,165570.2,13631,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018951,6545.00
06/29/2014 01:15,2,0.000,ALERT,213.96,297.26,60.022,1404018904,"274151322000095","019011112586793",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,174677.8,174677.8,13669,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018953,6546.00
06/29/2014 01:15,2,0.000,ALERT,214.41,295.76,60.017,1404018904,"274151322000068","019011112586793",0.00,25.80,0,294.86,298.77,0.0,0.0,0.000,112602.6,112602.6,14056,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018955,6547.00
06/29/2014 01:15,2,0.000,ALERT,213.74,296.96,60.028,1404018904,"274151322000054","019011112586793",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,169148.2,169148.2,13759,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404018957,6548.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6549.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6550.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6551.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6552.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6553.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6554.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6555.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6556.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6557.00
06/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404018904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404019765,6558.00
06/29/2014 01:30,2,0.000,ALERT,214.41,297.57,60.043,1404019804,"274151322000083","019011112586793",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,171298.1,171298.1,13719,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019839,6559.00
06/29/2014 01:30,2,0.000,ALERT,214.87,296.66,60.038,1404019804,"274151322000076","019011112586793",0.00,25.00,0,293.66,298.17,0.0,0.0,0.000,176433.6,176433.6,13676,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019841,6560.00
06/29/2014 01:30,2,0.000,ALERT,214.41,296.36,60.033,1404019804,"274151322000094","019011112586793",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,114579.1,114579.1,14012,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019843,6561.00
06/29/2014 01:30,2,0.000,ALERT,214.19,297.26,60.065,1404019804,"274151322000052","019011112586793",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,171765.2,171765.2,13646,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019845,6562.00
06/29/2014 01:30,2,0.000,ALERT,214.41,296.66,60.001,1404019804,"274151322000085","019011112586793",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,170714.5,170714.5,13610,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019847,6563.00
06/29/2014 01:30,2,0.000,ALERT,214.19,296.66,60.054,1404019804,"274151322000087","019011112586793",0.00,26.00,0,293.36,297.57,0.0,0.0,0.000,163642.9,163642.9,13661,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019849,6564.00
06/29/2014 01:30,2,0.000,ALERT,213.96,296.96,60.012,1404019804,"274151322000088","019011112586793",0.00,25.30,0,293.96,298.17,0.0,0.0,0.000,165570.2,165570.2,13633,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019851,6565.00
06/29/2014 01:30,2,0.000,ALERT,214.41,297.57,60.038,1404019804,"274151322000095","019011112586793",0.00,24.50,0,295.16,298.77,0.0,0.0,0.000,174677.8,174677.8,13671,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019853,6566.00
06/29/2014 01:30,2,0.000,ALERT,215.09,295.76,60.038,1404019804,"274151322000068","019011112586793",0.00,25.50,0,293.66,297.26,0.0,0.0,0.000,112602.6,112602.6,14058,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404019855,6567.00
06/29/2014 01:30,2,0.000,ALERT,214.19,297.26,60.038,1404019804,"274151322000054","019011112586793",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,169148.2,169148.2,13761,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404019857,6568.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6569.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6570.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6571.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6572.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6573.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6574.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6575.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6576.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6577.00
06/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404019804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404020665,6578.00
06/29/2014 01:45,2,0.000,ALERT,214.64,297.26,60.001,1404020704,"274151322000083","019011112586793",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,171298.1,171298.1,13721,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020740,6579.00
06/29/2014 01:45,2,0.000,ALERT,215.09,297.57,60.001,1404020704,"274151322000076","019011112586793",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,176433.6,176433.6,13678,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020742,6580.00
06/29/2014 01:45,2,0.000,ALERT,214.64,296.96,60.001,1404020704,"274151322000094","019011112586793",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,114579.1,114579.1,14014,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020744,6581.00
06/29/2014 01:45,2,0.000,ALERT,214.19,296.66,59.996,1404020704,"274151322000052","019011112586793",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,171765.2,171765.2,13648,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020746,6582.00
06/29/2014 01:45,2,0.000,ALERT,214.87,297.57,60.006,1404020704,"274151322000085","019011112586793",0.00,24.80,0,295.16,299.37,0.0,0.0,0.000,170714.5,170714.5,13612,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020748,6583.00
06/29/2014 01:45,2,0.000,ALERT,214.87,296.36,60.006,1404020704,"274151322000087","019011112586793",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,163642.9,163642.9,13663,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020750,6584.00
06/29/2014 01:45,2,0.000,ALERT,214.41,296.96,60.006,1404020704,"274151322000088","019011112586793",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,165570.2,165570.2,13635,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404020752,6585.00
06/29/2014 01:45,2,0.000,ALERT,214.64,298.17,60.006,1404020704,"274151322000095","019011112586793",0.00,24.30,0,296.36,299.67,0.0,0.0,0.000,174677.8,174677.8,13673,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404020753,6586.00
06/29/2014 01:45,2,0.000,ALERT,215.32,296.36,60.006,1404020704,"274151322000068","019011112586793",0.00,25.30,0,294.86,298.17,0.0,0.0,0.000,112602.6,112602.6,14060,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020755,6587.00
06/29/2014 01:45,2,0.000,ALERT,214.41,296.96,60.006,1404020704,"274151322000054","019011112586793",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,169148.2,169148.2,13763,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404020757,6588.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6589.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6590.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6591.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6592.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6593.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6594.00
