ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6595.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6596.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6597.00
06/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404020704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404021566,6598.00
06/29/2014 02:00,2,0.000,ALERT,214.87,298.47,60.022,1404021603,"274151322000083","019011112586793",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,171298.1,171298.1,13723,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021640,6599.00
06/29/2014 02:00,2,0.000,ALERT,215.54,297.26,59.996,1404021603,"274151322000076","019011112586793",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,176433.6,176433.6,13680,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404021642,6600.00
06/29/2014 02:00,2,0.000,ALERT,215.09,297.57,60.017,1404021603,"274151322000094","019011112586793",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,114579.1,114579.1,14016,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021644,6601.00
06/29/2014 02:00,2,0.000,ALERT,214.87,298.47,60.022,1404021603,"274151322000052","019011112586793",0.00,25.00,0,295.46,300.57,0.0,0.0,0.000,171765.2,171765.2,13650,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021646,6602.00
06/29/2014 02:00,2,0.000,ALERT,215.09,297.57,60.043,1404021603,"274151322000085","019011112586793",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,170714.5,170714.5,13614,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021648,6603.00
06/29/2014 02:00,2,0.000,ALERT,215.32,297.57,60.017,1404021603,"274151322000087","019011112586793",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,163642.9,163642.9,13665,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021650,6604.00
06/29/2014 02:00,2,0.000,ALERT,214.41,298.17,60.033,1404021603,"274151322000088","019011112586793",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,165570.2,165570.2,13637,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404021652,6605.00
06/29/2014 02:00,2,0.000,ALERT,215.09,298.77,59.985,1404021603,"274151322000095","019011112586793",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,174677.8,174677.8,13675,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021653,6606.00
06/29/2014 02:00,2,0.000,ALERT,215.77,297.26,60.017,1404021603,"274151322000068","019011112586793",0.00,25.30,0,295.46,299.07,0.0,0.0,0.000,112602.6,112602.6,14062,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021655,6607.00
06/29/2014 02:00,2,0.000,ALERT,215.09,298.47,60.017,1404021603,"274151322000054","019011112586793",0.00,25.00,0,295.76,300.27,0.0,0.0,0.000,169148.2,169148.2,13765,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404021657,6608.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6609.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6610.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6611.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6612.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6613.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6614.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6615.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6616.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6617.00
06/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404021603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404022466,6618.00
06/29/2014 02:15,2,0.000,ALERT,214.87,297.87,60.028,1404022504,"274151322000083","019011112586793",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,171298.1,171298.1,13725,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404022541,6619.00
06/29/2014 02:15,2,0.000,ALERT,215.54,298.17,60.033,1404022504,"274151322000076","019011112586793",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,176433.6,176433.6,13682,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022543,6620.00
06/29/2014 02:15,2,0.000,ALERT,214.87,297.57,60.033,1404022504,"274151322000094","019011112586793",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,114579.1,114579.1,14018,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022544,6621.00
06/29/2014 02:15,2,0.000,ALERT,214.64,297.57,60.028,1404022504,"274151322000052","019011112586793",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,171765.2,171765.2,13652,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022546,6622.00
06/29/2014 02:15,2,0.000,ALERT,214.87,298.47,60.028,1404022504,"274151322000085","019011112586793",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,170714.5,170714.5,13616,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022548,6623.00
06/29/2014 02:15,2,0.000,ALERT,214.87,297.26,60.033,1404022504,"274151322000087","019011112586793",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,163642.9,163642.9,13667,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022550,6624.00
06/29/2014 02:15,2,0.000,ALERT,214.41,297.57,60.033,1404022504,"274151322000088","019011112586793",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,165570.2,165570.2,13639,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022552,6625.00
06/29/2014 02:15,2,0.000,ALERT,214.87,299.07,60.022,1404022504,"274151322000095","019011112586793",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,174677.8,174677.8,13677,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022554,6626.00
06/29/2014 02:15,2,0.000,ALERT,215.54,297.26,60.033,1404022504,"274151322000068","019011112586793",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,112602.6,112602.6,14064,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022556,6627.00
06/29/2014 02:15,2,0.000,ALERT,214.87,297.87,60.038,1404022504,"274151322000054","019011112586793",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,169148.2,169148.2,13767,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404022557,6628.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6629.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6630.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6631.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6632.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6633.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6634.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6635.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6636.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6637.00
06/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404022504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404023367,6638.00
06/29/2014 02:30,2,0.000,ALERT,215.32,299.37,60.001,1404023404,"274151322000083","019011112586793",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,171298.1,171298.1,13727,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023440,6639.00
06/29/2014 02:30,2,0.000,ALERT,215.77,298.47,60.017,1404023404,"274151322000076","019011112586793",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,176433.6,176433.6,13684,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023441,6640.00
06/29/2014 02:30,2,0.000,ALERT,215.32,298.17,60.012,1404023404,"274151322000094","019011112586793",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,114579.1,114579.1,14020,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023443,6641.00
06/29/2014 02:30,2,0.000,ALERT,215.32,299.37,60.001,1404023404,"274151322000052","019011112586793",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,171765.2,171765.2,13654,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023445,6642.00
06/29/2014 02:30,2,0.000,ALERT,215.54,298.77,60.017,1404023404,"274151322000085","019011112586793",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,170714.5,170714.5,13618,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023447,6643.00
06/29/2014 02:30,2,0.000,ALERT,215.32,298.77,60.012,1404023404,"274151322000087","019011112586793",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,163642.9,163642.9,13669,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023449,6644.00
06/29/2014 02:30,2,0.000,ALERT,215.09,299.07,60.017,1404023404,"274151322000088","019011112586793",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,165570.2,165570.2,13641,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023451,6645.00
06/29/2014 02:30,2,0.000,ALERT,215.32,299.67,60.012,1404023404,"274151322000095","019011112586793",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,174677.8,174677.8,13679,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023453,6646.00
06/29/2014 02:30,2,0.000,ALERT,216.00,298.17,60.006,1404023404,"274151322000068","019011112586793",0.00,24.80,0,295.46,299.07,0.0,0.0,0.000,112602.6,112602.6,14066,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023455,6647.00
06/29/2014 02:30,2,0.000,ALERT,215.32,299.07,60.022,1404023404,"274151322000054","019011112586793",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,169148.2,169148.2,13769,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404023456,6648.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6649.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6650.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6651.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6652.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6653.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6654.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6655.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6656.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6657.00
06/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404023404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404024264,6658.00
06/29/2014 02:45,2,0.000,ALERT,215.09,298.47,60.033,1404024305,"274151322000083","019011112586793",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,171298.1,171298.1,13729,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024340,6659.00
06/29/2014 02:45,2,0.000,ALERT,215.54,297.57,60.033,1404024305,"274151322000076","019011112586793",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,176433.6,176433.6,13686,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024342,6660.00
06/29/2014 02:45,2,0.000,ALERT,215.09,297.26,60.059,1404024305,"274151322000094","019011112586793",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,114579.1,114579.1,14022,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024344,6661.00
06/29/2014 02:45,2,0.000,ALERT,214.87,298.77,60.054,1404024305,"274151322000052","019011112586793",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,171765.2,171765.2,13656,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404024346,6662.00
06/29/2014 02:45,2,0.000,ALERT,215.32,297.87,60.033,1404024305,"274151322000085","019011112586793",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,170714.5,170714.5,13620,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024348,6663.00
06/29/2014 02:45,2,0.000,ALERT,215.09,297.87,60.001,1404024305,"274151322000087","019011112586793",0.00,25.50,0,296.06,299.67,0.0,0.0,0.000,163642.9,163642.9,13671,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024350,6664.00
06/29/2014 02:45,2,0.000,ALERT,214.64,297.87,60.033,1404024305,"274151322000088","019011112586793",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,165570.2,165570.2,13643,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024352,6665.00
06/29/2014 02:45,2,0.000,ALERT,215.09,298.77,60.033,1404024305,"274151322000095","019011112586793",0.00,23.80,0,297.57,300.87,0.0,0.0,0.000,174677.8,174677.8,13681,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024353,6666.00
06/29/2014 02:45,2,0.000,ALERT,215.54,297.26,60.054,1404024305,"274151322000068","019011112586793",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,112602.6,112602.6,14068,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024355,6667.00
06/29/2014 02:45,2,0.000,ALERT,214.87,298.47,60.038,1404024305,"274151322000054","019011112586793",0.00,24.80,0,296.36,300.57,0.0,0.0,0.000,169148.2,169148.2,13771,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404024357,6668.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6669.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6670.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6671.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6672.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6673.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6674.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6675.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6676.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6677.00
06/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404024305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404025165,6678.00
06/29/2014 03:00,2,0.000,ALERT,215.32,298.47,60.012,1404025206,"274151322000083","019011112586793",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,171298.1,171298.1,13731,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025241,6679.00
06/29/2014 03:00,2,0.000,ALERT,215.77,298.17,60.006,1404025206,"274151322000076","019011112586793",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,176433.6,176433.6,13688,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025243,6680.00
06/29/2014 03:00,2,0.000,ALERT,215.32,297.87,60.006,1404025206,"274151322000094","019011112586793",0.00,23.80,0,296.36,299.67,0.0,0.0,0.000,114579.1,114579.1,14024,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025245,6681.00
06/29/2014 03:00,2,0.000,ALERT,215.09,298.77,60.001,1404025206,"274151322000052","019011112586793",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,171765.2,171765.2,13658,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025247,6682.00
06/29/2014 03:00,2,0.000,ALERT,215.32,298.17,60.012,1404025206,"274151322000085","019011112586793",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,170714.5,170714.5,13622,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404025249,6683.00
06/29/2014 03:00,2,0.000,ALERT,215.32,297.87,59.985,1404025206,"274151322000087","019011112586793",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,163642.9,163642.9,13673,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025250,6684.00
06/29/2014 03:00,2,0.000,ALERT,214.87,298.17,60.022,1404025206,"274151322000088","019011112586793",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,165570.2,165570.2,13645,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404025252,6685.00
06/29/2014 03:00,2,0.000,ALERT,215.09,299.07,60.006,1404025206,"274151322000095","019011112586793",0.00,23.80,0,297.87,300.87,0.0,0.0,0.000,174677.8,174677.8,13683,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025254,6686.00
06/29/2014 03:00,2,0.000,ALERT,216.00,297.57,60.006,1404025206,"274151322000068","019011112586793",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,112602.6,112602.6,14070,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025256,6687.00
06/29/2014 03:00,2,0.000,ALERT,215.09,298.17,60.012,1404025206,"274151322000054","019011112586793",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,169148.2,169148.2,13773,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404025258,6688.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6689.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6690.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6691.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6692.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6693.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6694.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6695.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6696.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6697.00
06/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404025206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026066,6698.00
06/29/2014 03:15,2,0.000,ALERT,215.54,299.37,59.985,1404026104,"274151322000083","019011112586793",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,171298.1,171298.1,13733,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026140,6699.00
06/29/2014 03:15,2,0.000,ALERT,216.00,298.47,59.985,1404026104,"274151322000076","019011112586793",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,176433.6,176433.6,13690,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026142,6700.00
06/29/2014 03:15,2,0.000,ALERT,215.54,298.17,59.990,1404026104,"274151322000094","019011112586793",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,114579.1,114579.1,14026,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026144,6701.00
06/29/2014 03:15,2,0.000,ALERT,215.09,299.37,59.996,1404026104,"274151322000052","019011112586793",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,171765.2,171765.2,13660,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404026146,6702.00
06/29/2014 03:15,2,0.000,ALERT,215.54,298.47,60.001,1404026104,"274151322000085","019011112586793",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,170714.5,170714.5,13624,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026148,6703.00
06/29/2014 03:15,2,0.000,ALERT,215.54,298.77,59.985,1404026104,"274151322000087","019011112586793",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,163642.9,163642.9,13675,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404026150,6704.00
06/29/2014 03:15,2,0.000,ALERT,215.09,298.77,59.990,1404026104,"274151322000088","019011112586793",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,165570.2,165570.2,13647,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404026152,6705.00
06/29/2014 03:15,2,0.000,ALERT,215.32,299.67,60.006,1404026104,"274151322000095","019011112586793",0.00,23.80,0,297.87,300.87,0.0,0.0,0.000,174677.8,174677.8,13685,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026153,6706.00
06/29/2014 03:15,2,0.000,ALERT,216.22,297.87,59.980,1404026104,"274151322000068","019011112586793",0.00,24.50,0,296.06,299.37,0.0,0.0,0.000,112602.6,112602.6,14072,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404026155,6707.00
06/29/2014 03:15,2,0.000,ALERT,215.54,299.37,59.980,1404026104,"274151322000054","019011112586793",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,169148.2,169148.2,13775,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404026157,6708.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6709.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6710.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6711.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6712.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6713.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6714.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6715.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6716.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6717.00
06/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404026104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404026968,6718.00
06/29/2014 03:30,2,0.000,ALERT,215.77,299.67,59.990,1404027004,"274151322000083","019011112586793",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,171298.1,171298.1,13735,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027040,6719.00
06/29/2014 03:30,2,0.000,ALERT,216.22,299.07,59.980,1404027004,"274151322000076","019011112586793",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,176433.6,176433.6,13692,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027042,6720.00
06/29/2014 03:30,2,0.000,ALERT,215.54,298.47,60.001,1404027004,"274151322000094","019011112586793",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,114579.1,114579.1,14028,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027044,6721.00
06/29/2014 03:30,2,0.000,ALERT,215.54,299.67,59.969,1404027004,"274151322000052","019011112586793",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,171765.2,171765.2,13662,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027046,6722.00
06/29/2014 03:30,2,0.000,ALERT,216.00,298.77,59.990,1404027004,"274151322000085","019011112586793",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,170714.5,170714.5,13626,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027048,6723.00
06/29/2014 03:30,2,0.000,ACTIVE_NO_POWER,215.77,298.77,60.001,1404027004,"274151322000087","019011112586793",0.00,25.30,0,295.76,300.87,0.0,0.0,0.000,163642.9,163642.9,13677,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027050,6724.00
06/29/2014 03:30,2,0.000,ALERT,215.32,299.37,60.001,1404027004,"274151322000088","019011112586793",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,165570.2,165570.2,13649,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027052,6725.00
06/29/2014 03:30,2,0.000,ALERT,215.54,299.97,60.001,1404027004,"274151322000095","019011112586793",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,174677.8,174677.8,13687,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027053,6726.00
06/29/2014 03:30,2,0.000,ALERT,216.22,298.77,59.996,1404027004,"274151322000068","019011112586793",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,112602.6,112602.6,14074,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027055,6727.00
06/29/2014 03:30,2,0.000,ALERT,215.32,299.97,60.028,1404027004,"274151322000054","019011112586793",0.00,24.50,0,296.66,301.77,0.0,0.0,0.000,169148.2,169148.2,13777,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027057,6728.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6729.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6730.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6731.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6732.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6733.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6734.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6735.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6736.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6737.00
06/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404027004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404027865,6738.00
06/29/2014 03:45,2,0.000,ALERT,215.77,299.37,60.017,1404027904,"274151322000083","019011112586793",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,171298.1,171298.1,13737,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027939,6739.00
06/29/2014 03:45,2,0.000,ALERT,216.22,298.77,60.012,1404027904,"274151322000076","019011112586793",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,176433.6,176433.6,13694,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027941,6740.00
06/29/2014 03:45,2,0.000,ALERT,215.77,298.77,60.017,1404027904,"274151322000094","019011112586793",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,114579.1,114579.1,14030,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027943,6741.00
06/29/2014 03:45,2,0.000,ALERT,215.32,299.67,60.012,1404027904,"274151322000052","019011112586793",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,171765.2,171765.2,13664,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027945,6742.00
06/29/2014 03:45,2,0.000,ALERT,216.00,299.07,60.033,1404027904,"274151322000085","019011112586793",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,170714.5,170714.5,13628,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404027947,6743.00
06/29/2014 03:45,2,0.000,ALERT,215.77,298.77,60.017,1404027904,"274151322000087","019011112586793",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,163642.9,163642.9,13679,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027949,6744.00
06/29/2014 03:45,2,0.000,ALERT,215.32,299.07,60.017,1404027904,"274151322000088","019011112586793",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,165570.2,165570.2,13651,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027951,6745.00
06/29/2014 03:45,2,0.000,ALERT,215.77,300.27,60.017,1404027904,"274151322000095","019011112586793",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,174677.8,174677.8,13689,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027953,6746.00
06/29/2014 03:45,2,0.000,ALERT,216.22,298.47,60.017,1404027904,"274151322000068","019011112586793",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,112602.6,112602.6,14076,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027955,6747.00
06/29/2014 03:45,2,0.000,ALERT,215.54,299.37,60.012,1404027904,"274151322000054","019011112586793",0.00,24.50,0,296.96,301.77,0.0,0.0,0.000,169148.2,169148.2,13779,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404027957,6748.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6749.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6750.00
