ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6751.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6752.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6753.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6754.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6755.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6756.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6757.00
06/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404027904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404028764,6758.00
06/29/2014 04:00,2,0.000,ALERT,216.22,300.87,60.022,1404028805,"274151322000083","019011112586793",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,171298.1,171298.1,13739,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028840,6759.00
06/29/2014 04:00,2,0.000,ALERT,216.67,300.57,60.028,1404028805,"274151322000076","019011112586793",0.00,24.00,0,297.26,302.68,0.0,0.0,0.000,176433.6,176433.6,13696,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028842,6760.00
06/29/2014 04:00,2,0.000,ALERT,216.22,300.57,60.038,1404028805,"274151322000094","019011112586793",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,114579.1,114579.1,14032,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028844,6761.00
06/29/2014 04:00,2,0.000,ALERT,215.77,300.27,60.022,1404028805,"274151322000052","019011112586793",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,171765.2,171765.2,13666,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028846,6762.00
06/29/2014 04:00,2,0.000,ALERT,216.22,300.57,60.017,1404028805,"274151322000085","019011112586793",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,170714.5,170714.5,13630,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404028848,6763.00
06/29/2014 04:00,2,0.000,ALERT,216.22,299.67,60.043,1404028805,"274151322000087","019011112586793",0.00,25.50,0,296.66,301.77,0.0,0.0,0.000,163642.9,163642.9,13681,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028849,6764.00
06/29/2014 04:00,2,0.000,ALERT,215.77,300.57,60.017,1404028805,"274151322000088","019011112586793",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,165570.2,165570.2,13653,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028851,6765.00
06/29/2014 04:00,2,0.000,ALERT,216.00,301.47,60.017,1404028805,"274151322000095","019011112586793",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,174677.8,174677.8,13691,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028853,6766.00
06/29/2014 04:00,2,0.000,ALERT,216.67,299.97,60.022,1404028805,"274151322000068","019011112586793",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,112602.6,112602.6,14078,0,0,0,L,1151911521,1,124.04,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028855,6767.00
06/29/2014 04:00,2,0.000,ALERT,216.00,300.57,60.022,1404028805,"274151322000054","019011112586793",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,169148.2,169148.2,13781,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404028857,6768.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6769.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6770.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6771.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6772.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6773.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6774.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6775.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6776.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6777.00
06/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404028805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404029665,6778.00
06/29/2014 04:15,2,0.000,ALERT,215.54,299.97,59.985,1404029704,"274151322000083","019011112586793",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,171298.1,171298.1,13741,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029740,6779.00
06/29/2014 04:15,2,0.000,ALERT,216.22,299.37,60.012,1404029704,"274151322000076","019011112586793",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,176433.6,176433.6,13698,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404029742,6780.00
06/29/2014 04:15,2,0.000,ALERT,215.77,299.07,60.012,1404029704,"274151322000094","019011112586793",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,114579.1,114579.1,14034,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029743,6781.00
06/29/2014 04:15,2,0.000,ALERT,215.32,299.97,60.006,1404029704,"274151322000052","019011112586793",0.00,24.30,0,296.96,302.37,0.0,0.0,0.000,171765.2,171765.2,13668,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404029745,6782.00
06/29/2014 04:15,2,0.000,ALERT,215.77,299.37,60.006,1404029704,"274151322000085","019011112586793",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,170714.5,170714.5,13632,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029747,6783.00
06/29/2014 04:15,2,0.000,ALERT,215.77,298.47,60.012,1404029704,"274151322000087","019011112586793",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,163642.9,163642.9,13683,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029749,6784.00
06/29/2014 04:15,2,0.000,ALERT,215.32,299.37,60.006,1404029704,"274151322000088","019011112586793",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,165570.2,165570.2,13655,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029751,6785.00
06/29/2014 04:15,2,0.000,ALERT,215.09,299.97,60.038,1404029704,"274151322000095","019011112586793",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,174677.8,174677.8,13693,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029753,6786.00
06/29/2014 04:15,2,0.000,ALERT,216.22,299.07,60.006,1404029704,"274151322000068","019011112586793",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,112602.6,112602.6,14080,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404029755,6787.00
06/29/2014 04:15,2,0.000,ALERT,215.32,299.37,59.985,1404029704,"274151322000054","019011112586793",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,169148.2,169148.2,13783,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404029756,6788.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6789.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6790.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6791.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6792.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6793.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6794.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6795.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6796.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6797.00
06/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404029704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404030566,6798.00
06/29/2014 04:30,2,0.000,ALERT,215.54,299.97,60.038,1404030604,"274151322000083","019011112586793",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,171298.1,171298.1,13743,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030640,6799.00
06/29/2014 04:30,2,0.000,ALERT,216.00,299.37,60.033,1404030604,"274151322000076","019011112586793",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,176433.6,176433.6,13700,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030642,6800.00
06/29/2014 04:30,2,0.000,ALERT,215.54,299.07,60.033,1404030604,"274151322000094","019011112586793",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,114579.1,114579.1,14036,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404030643,6801.00
06/29/2014 04:30,2,0.000,ALERT,215.32,299.67,60.028,1404030604,"274151322000052","019011112586793",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,171765.2,171765.2,13670,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030645,6802.00
06/29/2014 04:30,2,0.000,ALERT,215.77,299.37,60.038,1404030604,"274151322000085","019011112586793",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,170714.5,170714.5,13634,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030647,6803.00
06/29/2014 04:30,2,0.000,ALERT,215.54,299.07,60.043,1404030604,"274151322000087","019011112586793",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,163642.9,163642.9,13685,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404030649,6804.00
06/29/2014 04:30,2,0.000,ALERT,215.32,299.97,60.033,1404030604,"274151322000088","019011112586793",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,165570.2,165570.2,13657,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030651,6805.00
06/29/2014 04:30,2,0.000,ALERT,215.54,300.57,60.006,1404030604,"274151322000095","019011112586793",0.00,23.30,0,298.47,301.77,0.0,0.0,0.000,174677.8,174677.8,13695,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030653,6806.00
06/29/2014 04:30,2,0.000,ALERT,216.45,299.07,60.033,1404030604,"274151322000068","019011112586793",0.00,24.30,0,296.96,300.27,0.0,0.0,0.000,112602.6,112602.6,14082,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030655,6807.00
06/29/2014 04:30,2,0.000,ALERT,215.54,300.27,60.017,1404030604,"274151322000054","019011112586793",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,169148.2,169148.2,13785,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404030657,6808.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6809.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6810.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6811.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6812.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6813.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6814.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6815.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6816.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6817.00
06/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404030604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404031466,6818.00
06/29/2014 04:45,2,0.000,ALERT,214.87,299.67,60.001,1404031504,"274151322000083","019011112586793",0.00,23.30,0,296.96,302.37,0.0,0.0,0.000,171298.1,171298.1,13745,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031540,6819.00
06/29/2014 04:45,2,0.000,ALERT,215.32,298.77,60.001,1404031504,"274151322000076","019011112586793",0.00,23.30,0,296.66,302.37,0.0,0.0,0.000,176433.6,176433.6,13702,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404031542,6820.00
06/29/2014 04:45,2,0.000,ALERT,215.09,298.77,60.006,1404031504,"274151322000094","019011112586793",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,114579.1,114579.1,14038,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031544,6821.00
06/29/2014 04:45,2,0.000,ALERT,214.41,299.37,60.001,1404031504,"274151322000052","019011112586793",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,171765.2,171765.2,13672,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031545,6822.00
06/29/2014 04:45,2,0.000,ALERT,214.87,299.07,59.975,1404031504,"274151322000085","019011112586793",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,170714.5,170714.5,13636,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404031547,6823.00
06/29/2014 04:45,2,0.000,ALERT,215.09,298.77,60.038,1404031504,"274151322000087","019011112586793",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,163642.9,163642.9,13687,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031549,6824.00
06/29/2014 04:45,2,0.000,ALERT,214.41,299.37,59.990,1404031504,"274151322000088","019011112586793",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,165570.2,165570.2,13659,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404031551,6825.00
06/29/2014 04:45,2,0.000,ALERT,214.64,300.27,59.980,1404031504,"274151322000095","019011112586793",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,174677.8,174677.8,13697,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031553,6826.00
06/29/2014 04:45,2,0.000,ALERT,215.54,298.47,60.001,1404031504,"274151322000068","019011112586793",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,112602.6,112602.6,14084,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031555,6827.00
06/29/2014 04:45,2,0.000,ALERT,214.87,299.37,60.006,1404031504,"274151322000054","019011112586793",0.00,23.80,0,296.66,302.37,0.0,0.0,0.000,169148.2,169148.2,13787,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404031556,6828.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6829.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6830.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6831.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6832.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6833.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6834.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6835.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6836.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6837.00
06/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404031504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404032365,6838.00
06/29/2014 05:00,2,0.000,ALERT,215.77,300.87,60.049,1404032404,"274151322000083","019011112586793",0.00,23.00,0,285.84,302.37,0.0,0.0,0.000,171298.1,171298.1,13747,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032441,6839.00
06/29/2014 05:00,2,0.000,ALERT,216.00,300.87,60.017,1404032404,"274151322000076","019011112586793",0.00,23.00,0,285.24,302.37,0.0,0.0,0.000,176433.6,176433.6,13704,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032443,6840.00
06/29/2014 05:00,2,0.000,ALERT,215.77,299.97,60.017,1404032404,"274151322000094","019011112586793",0.00,22.80,0,284.94,301.77,0.0,0.0,0.000,114579.1,114579.1,14040,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032445,6841.00
06/29/2014 05:00,2,0.000,ALERT,215.54,301.17,60.022,1404032404,"274151322000052","019011112586793",0.00,23.30,0,285.54,302.37,0.0,0.0,0.000,171765.2,171765.2,13674,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032447,6842.00
06/29/2014 05:00,2,0.000,ALERT,215.77,300.57,60.033,1404032404,"274151322000085","019011112586793",0.00,23.00,0,285.54,302.37,0.0,0.0,0.000,170714.5,170714.5,13638,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032448,6843.00
06/29/2014 05:00,2,0.000,ALERT,215.54,299.97,60.017,1404032404,"274151322000087","019011112586793",0.00,24.50,0,284.94,301.77,0.0,0.0,0.000,163642.9,163642.9,13689,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032450,6844.00
06/29/2014 05:00,2,0.000,ALERT,215.09,300.87,59.990,1404032404,"274151322000088","019011112586793",0.00,23.30,0,285.84,302.07,0.0,0.0,0.000,165570.2,165570.2,13661,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404032452,6845.00
06/29/2014 05:00,2,0.000,ALERT,215.54,301.77,60.001,1404032404,"274151322000095","019011112586793",0.00,22.80,0,286.44,302.98,0.0,0.0,0.000,174677.8,174677.8,13699,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032454,6846.00
06/29/2014 05:00,2,0.000,ALERT,216.45,299.97,60.017,1404032404,"274151322000068","019011112586793",0.00,23.50,0,284.94,301.17,0.0,0.0,0.000,112602.6,112602.6,14086,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032456,6847.00
06/29/2014 05:00,2,0.000,ALERT,215.54,301.17,60.017,1404032404,"274151322000054","019011112586793",0.00,23.50,0,285.54,302.68,0.0,0.0,0.000,169148.2,169148.2,13789,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404032458,6848.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6849.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6850.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6851.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6852.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6853.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6854.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6855.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6856.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6857.00
06/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404032404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404033265,6858.00
06/29/2014 05:15,2,0.000,ALERT,215.32,299.97,60.022,1404033304,"274151322000083","019011112586793",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,171298.1,171298.1,13749,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404033341,6859.00
06/29/2014 05:15,2,0.000,ALERT,215.77,298.77,60.022,1404033304,"274151322000076","019011112586793",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,176433.6,176433.6,13706,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033343,6860.00
06/29/2014 05:15,2,0.000,ALERT,215.32,299.07,60.022,1404033304,"274151322000094","019011112586793",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,114579.1,114579.1,14042,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033345,6861.00
06/29/2014 05:15,2,0.000,ALERT,215.09,300.27,60.017,1404033304,"274151322000052","019011112586793",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,171765.2,171765.2,13676,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033347,6862.00
06/29/2014 05:15,2,0.000,ALERT,215.09,299.07,60.017,1404033304,"274151322000085","019011112586793",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,170714.5,170714.5,13640,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033349,6863.00
06/29/2014 05:15,2,0.000,ALERT,215.32,299.07,60.017,1404033304,"274151322000087","019011112586793",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,163642.9,163642.9,13691,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033351,6864.00
06/29/2014 05:15,2,0.000,ALERT,214.87,299.37,60.028,1404033304,"274151322000088","019011112586793",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,165570.2,165570.2,13663,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033352,6865.00
06/29/2014 05:15,2,0.000,ALERT,215.09,300.57,60.017,1404033304,"274151322000095","019011112586793",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,174677.8,174677.8,13701,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033354,6866.00
06/29/2014 05:15,2,0.000,ALERT,215.77,298.77,60.017,1404033304,"274151322000068","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,112602.6,112602.6,14088,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033356,6867.00
06/29/2014 05:15,2,0.000,ALERT,215.09,299.97,60.028,1404033304,"274151322000054","019011112586793",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,169148.2,169148.2,13791,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404033358,6868.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6869.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6870.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6871.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6872.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6873.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6874.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6875.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6876.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6877.00
06/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404033304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404034166,6878.00
06/29/2014 05:30,2,0.000,ALERT,214.87,299.67,60.022,1404034204,"274151322000083","019011112586793",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,171298.1,171298.1,13751,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034240,6879.00
06/29/2014 05:30,2,0.000,ALERT,215.32,299.37,59.996,1404034204,"274151322000076","019011112586793",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,176433.6,176433.6,13708,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034242,6880.00
06/29/2014 05:30,2,0.000,ALERT,215.09,299.07,59.985,1404034204,"274151322000094","019011112586793",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,114579.1,114579.1,14044,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034244,6881.00
06/29/2014 05:30,2,0.000,ALERT,214.64,300.27,60.006,1404034204,"274151322000052","019011112586793",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,171765.2,171765.2,13678,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034246,6882.00
06/29/2014 05:30,2,0.000,ALERT,215.09,299.37,60.001,1404034204,"274151322000085","019011112586793",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,170714.5,170714.5,13642,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034248,6883.00
06/29/2014 05:30,2,0.000,ALERT,215.09,299.37,59.990,1404034204,"274151322000087","019011112586793",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,163642.9,163642.9,13693,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034249,6884.00
06/29/2014 05:30,2,0.000,ALERT,214.41,299.37,60.006,1404034204,"274151322000088","019011112586793",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,165570.2,165570.2,13665,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404034251,6885.00
06/29/2014 05:30,2,0.000,ALERT,214.64,300.57,60.028,1404034204,"274151322000095","019011112586793",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,174677.8,174677.8,13703,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034253,6886.00
06/29/2014 05:30,2,0.000,ALERT,215.54,298.77,60.001,1404034204,"274151322000068","019011112586793",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,112602.6,112602.6,14090,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034255,6887.00
06/29/2014 05:30,2,0.000,ALERT,214.87,299.67,60.001,1404034204,"274151322000054","019011112586793",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,169148.2,169148.2,13793,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404034257,6888.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6889.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6890.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6891.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6892.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6893.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6894.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6895.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6896.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6897.00
06/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404034204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035063,6898.00
06/29/2014 05:45,2,0.000,ALERT,215.54,300.87,60.043,1404035106,"274151322000083","019011112586793",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,171298.1,171298.1,13753,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404035141,6899.00
06/29/2014 05:45,2,0.000,ALERT,215.77,300.27,60.049,1404035106,"274151322000076","019011112586793",0.00,22.30,0,296.66,302.37,0.0,0.0,0.000,176433.6,176433.6,13710,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404035144,6900.00
06/29/2014 05:45,2,0.000,ALERT,215.32,299.97,60.043,1404035106,"274151322000094","019011112586793",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,114579.1,114579.1,14046,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035145,6901.00
06/29/2014 05:45,2,0.000,ALERT,215.09,300.57,60.043,1404035106,"274151322000052","019011112586793",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,171765.2,171765.2,13680,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035147,6902.00
06/29/2014 05:45,2,0.000,ALERT,215.32,300.57,60.043,1404035106,"274151322000085","019011112586793",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,170714.5,170714.5,13644,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035149,6903.00
06/29/2014 05:45,2,0.000,ALERT,215.32,299.97,60.043,1404035106,"274151322000087","019011112586793",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,163642.9,163642.9,13695,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035151,6904.00
06/29/2014 05:45,2,0.000,ALERT,215.09,300.27,60.043,1404035106,"274151322000088","019011112586793",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,165570.2,165570.2,13667,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404035153,6905.00
06/29/2014 05:45,2,0.000,ALERT,215.32,301.47,60.049,1404035106,"274151322000095","019011112586793",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,174677.8,174677.8,13705,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035155,6906.00
