ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 05:45,2,0.000,ALERT,216.00,299.67,60.049,1404035106,"274151322000068","019011112586793",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,112602.6,112602.6,14092,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035156,6907.00
06/29/2014 05:45,2,0.000,ALERT,215.09,300.27,60.028,1404035106,"274151322000054","019011112586793",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,169148.2,169148.2,13795,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404035158,6908.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6909.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6910.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6911.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6912.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6913.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6914.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6915.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6916.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6917.00
06/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404035106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404035966,6918.00
06/29/2014 06:00,2,0.000,ALERT,215.09,299.37,59.996,1404036004,"274151322000083","019011112586793",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,171298.1,171298.1,13755,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036040,6919.00
06/29/2014 06:00,2,0.000,ALERT,215.54,299.67,59.985,1404036004,"274151322000076","019011112586793",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,176433.6,176433.6,13712,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036042,6920.00
06/29/2014 06:00,2,0.000,ALERT,215.09,299.07,59.980,1404036004,"274151322000094","019011112586793",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,114579.1,114579.1,14048,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404036044,6921.00
06/29/2014 06:00,2,0.000,ALERT,214.64,299.07,59.959,1404036004,"274151322000052","019011112586793",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,171765.2,171765.2,13682,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036046,6922.00
06/29/2014 06:00,2,0.000,ALERT,215.32,299.67,59.975,1404036004,"274151322000085","019011112586793",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,170714.5,170714.5,13646,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404036048,6923.00
06/29/2014 06:00,2,0.000,ALERT,214.87,298.47,59.980,1404036004,"274151322000087","019011112586793",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,163642.9,163642.9,13697,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404036050,6924.00
06/29/2014 06:00,2,0.000,ALERT,214.64,299.07,59.953,1404036004,"274151322000088","019011112586793",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,165570.2,165570.2,13669,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036052,6925.00
06/29/2014 06:00,2,0.000,ALERT,214.87,300.27,59.975,1404036004,"274151322000095","019011112586793",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,174677.8,174677.8,13707,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404036054,6926.00
06/29/2014 06:00,2,0.000,ALERT,215.77,298.47,59.985,1404036004,"274151322000068","019011112586793",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,112602.6,112602.6,14094,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036056,6927.00
06/29/2014 06:00,2,0.000,ALERT,214.87,299.07,59.985,1404036004,"274151322000054","019011112586793",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,169148.2,169148.2,13797,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404036057,6928.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6929.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6930.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6931.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6932.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6933.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6934.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6935.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6936.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6937.00
06/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404036004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404036864,6938.00
06/29/2014 06:15,2,0.084,ALERT,215.09,301.17,60.033,1404036905,"274151322000083","019011112586793",23.70,22.00,0,298.17,302.68,2.0,0.0,0.000,171298.1,171298.1,13757,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1404036941,6939.00
06/29/2014 06:15,2,0.084,ALERT,215.54,309.59,60.028,1404036905,"274151322000076","019011112586793",25.37,22.30,0,297.57,311.09,2.2,0.2,0.000,176433.6,176433.6,13714,0,0,0,L,1151911521,1,122.68,124.72,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1404036943,6940.00
06/29/2014 06:15,2,0.000,ALERT,214.64,299.67,60.033,1404036905,"274151322000094","019011112586793",39.36,22.00,0,297.26,372.71,0.0,0.0,0.000,114579.1,114579.1,14050,0,0,0,L,1151911521,1,122.46,124.49,0002,20,0,0,0,0,0,0,111,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1404036945,6941.00
06/29/2014 06:15,2,0.105,ALERT,214.64,303.28,60.038,1404036905,"274151322000052","019011112586793",23.89,22.50,0,297.57,303.88,2.6,0.6,0.000,171765.2,171765.2,13684,0,0,0,L,1151911521,1,122.01,124.49,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1404036947,6942.00
06/29/2014 06:15,2,0.080,ALERT,215.09,300.87,60.033,1404036905,"274151322000085","019011112586793",24.83,22.30,0,297.87,302.68,2.0,0.0,0.000,170714.5,170714.5,13648,0,0,0,L,1151911521,1,123.36,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1404036949,6943.00
06/29/2014 06:15,2,0.094,ALERT,214.87,300.27,60.033,1404036905,"274151322000087","019011112586793",23.26,23.80,0,297.26,302.07,2.2,0.2,0.000,163642.9,163642.9,13699,0,0,0,L,1151911521,1,122.91,124.04,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1404036951,6944.00
06/29/2014 06:15,2,0.066,ALERT,214.41,300.27,60.028,1404036905,"274151322000088","019011112586793",23.38,22.50,0,297.87,302.37,1.6,0.0,0.000,165570.2,165570.2,13671,0,0,0,L,1151911521,1,123.14,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1404036952,6945.00
06/29/2014 06:15,2,0.074,ALERT,214.87,304.78,60.033,1404036905,"274151322000095","019011112586793",24.29,21.80,0,298.77,305.38,1.9,0.0,0.000,174677.8,174677.8,13709,0,0,0,L,1151911521,1,122.91,124.27,0100,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1404036954,6946.00
06/29/2014 06:15,2,0.006,ALERT,215.32,299.97,60.033,1404036905,"274151322000068","019011112586793",39.48,23.00,0,297.26,374.81,0.0,0.0,0.000,112602.6,112602.6,14096,0,0,0,L,1151911521,1,122.91,124.72,0002,23,0,0,0,0,0,0,117,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1404036956,6947.00
06/29/2014 06:15,2,0.082,ALERT,214.64,316.50,60.033,1404036905,"274151322000054","019011112586793",23.99,22.80,0,297.87,317.70,2.0,0.0,0.000,169148.2,169148.2,13799,0,0,0,L,1151911521,1,122.68,124.04,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1404036958,6948.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6949.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6950.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6951.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6952.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6953.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6954.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6955.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6956.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6957.00
06/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404036905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037766,6958.00
06/29/2014 06:30,2,0.170,ACTIVE,214.64,337.84,60.028,1404037804,"274151322000083","019011112586793",25.52,23.50,0,298.47,347.16,4.4,2.3,0.013,171298.4,171298.4,13759,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037839,6959.00
06/29/2014 06:30,2,0.174,ACTIVE,215.54,337.54,60.022,1404037804,"274151322000076","019011112586793",26.36,23.80,0,297.57,341.15,4.7,2.6,0.013,176433.9,176433.9,13716,0,0,0,L,1151911521,1,122.68,124.49,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037841,6960.00
06/29/2014 06:30,2,0.102,ALERT,214.87,338.44,60.043,1404037804,"274151322000094","019011112586793",30.10,23.00,0,297.57,380.52,3.1,1.1,0.013,114579.2,114579.2,14052,0,0,0,L,1151911521,1,122.23,124.27,0002,18,0,0,0,0,0,0,37,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037843,6961.00
06/29/2014 06:30,2,0.195,ACTIVE,214.64,338.44,60.033,1404037804,"274151322000052","019011112586793",25.58,24.00,0,297.57,343.25,5.1,3.0,0.018,171765.7,171765.7,13686,0,0,0,L,1151911521,1,122.01,124.27,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037844,6962.00
06/29/2014 06:30,2,0.172,ACTIVE,214.64,337.84,60.049,1404037804,"274151322000085","019011112586793",25.62,23.50,0,298.17,342.95,4.5,2.4,0.018,170714.7,170714.7,13650,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037845,6963.00
06/29/2014 06:30,2,0.178,ACTIVE,214.87,338.44,60.028,1404037804,"274151322000087","019011112586793",25.50,25.00,0,297.57,348.96,4.6,2.5,0.013,163643.2,163643.2,13701,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037846,6964.00
06/29/2014 06:30,2,0.156,ACTIVE,214.41,337.84,60.028,1404037804,"274151322000088","019011112586793",24.85,23.80,0,298.17,347.76,4.0,1.9,0.009,165570.4,165570.4,13673,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037847,6965.00
06/29/2014 06:30,2,0.166,ACTIVE,214.64,338.14,60.022,1404037804,"274151322000095","019011112586793",25.27,23.30,0,298.77,341.15,4.3,2.2,0.013,174678.1,174678.1,13711,0,0,0,L,1151911521,1,122.68,123.81,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037848,6966.00
06/29/2014 06:30,2,0.119,ALERT,215.32,338.74,60.028,1404037804,"274151322000068","019011112586793",30.30,24.30,0,297.26,380.52,3.6,1.6,0.013,112602.7,112602.7,14098,0,0,0,L,1151911521,1,123.14,124.27,0002,21,0,0,0,0,0,0,35,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037849,6967.00
06/29/2014 06:30,2,0.168,ACTIVE,214.87,337.54,60.028,1404037804,"274151322000054","019011112586793",25.72,24.00,0,298.17,340.85,4.4,2.3,0.018,169148.4,169148.4,13801,0,0,0,L,1151911521,1,122.68,123.81,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404037850,6968.00
06/29/2014 06:30,1,0.012,ALERT,213.2,382.32,60.03,1404037804,"033051125000118","019011112586793",41.74,20,0.000,382.09,383.79,0.5,0.0,0.000,5521.800000012,5522.300000012,35,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404037887,6969.00
06/29/2014 06:30,1,0.020,ALERT,214.0,427.55,60.03,1404037804,"033051125000150","019011112586793",42.02,20,0.000,426.90,428.54,0.8,0.0,0.000,4442.3000000003,4442.8000000003,42,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404038064,6970.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6971.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6972.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6973.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6974.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6975.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6976.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6977.00
06/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404037804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038672,6978.00
06/29/2014 06:45,2,0.166,ACTIVE,214.64,336.34,60.022,1404038704,"274151322000083","019011112586793",25.37,24.30,0,333.93,341.45,4.3,2.2,0.013,171299.0,171299.0,13760,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038739,6979.00
06/29/2014 06:45,2,0.168,ACTIVE,215.09,336.64,60.022,1404038704,"274151322000076","019011112586793",26.60,24.50,0,335.14,341.45,4.5,2.5,0.013,176434.6,176434.6,13717,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038740,6980.00
06/29/2014 06:45,2,0.098,ACTIVE,214.64,337.54,60.022,1404038704,"274151322000094","019011112586793",29.98,23.80,0,334.54,341.15,3.0,1.0,0.013,114579.5,114579.5,14054,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038741,6981.00
06/29/2014 06:45,2,0.191,ACTIVE,214.19,338.14,60.022,1404038704,"274151322000052","019011112586793",25.41,24.50,0,333.63,341.75,5.0,2.9,0.018,171766.5,171766.5,13687,0,0,0,L,1151911521,1,121.55,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038742,6982.00
06/29/2014 06:45,2,0.164,ACTIVE,214.41,337.54,60.022,1404038704,"274151322000085","019011112586793",25.98,24.00,0,335.14,341.45,4.3,2.2,0.013,170715.4,170715.4,13651,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038743,6983.00
06/29/2014 06:45,2,0.176,ACTIVE,214.41,337.54,60.022,1404038704,"274151322000087","019011112586793",24.95,25.80,0,333.63,342.05,4.5,2.4,0.018,163643.9,163643.9,13702,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038744,6984.00
06/29/2014 06:45,2,0.152,ACTIVE,214.41,336.34,60.022,1404038704,"274151322000088","019011112586793",24.57,24.50,0,333.63,341.15,3.8,1.7,0.004,165570.9,165570.9,13674,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038745,6985.00
06/29/2014 06:45,2,0.158,ACTIVE,214.64,336.94,60.017,1404038704,"274151322000095","019011112586793",26.08,24.00,0,333.93,341.15,4.2,2.1,0.013,174678.7,174678.7,13712,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038746,6986.00
06/29/2014 06:45,2,0.117,ACTIVE,215.54,339.04,60.012,1404038704,"274151322000068","019011112586793",30.26,25.00,0,334.84,342.05,3.6,1.6,0.013,112603.2,112603.2,14100,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038747,6987.00
06/29/2014 06:45,2,0.162,ACTIVE,214.64,336.94,60.017,1404038704,"274151322000054","019011112586793",25.62,24.80,0,333.33,341.15,4.2,2.2,0.013,169149.1,169149.1,13802,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404038748,6988.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6989.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6990.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6991.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6992.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6993.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5522.300000012,5522.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6994.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.8000000003,4442.8000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6995.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6996.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6997.00
06/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404038704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039567,6998.00
06/29/2014 07:00,2,0.135,ACTIVE,214.87,338.74,60.038,1404039604,"274151322000083","019011112586793",24.53,24.50,0,334.24,341.45,3.4,1.3,0.022,171299.5,171299.5,13761,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039638,6999.00
06/29/2014 07:00,2,0.135,ACTIVE,215.54,337.84,60.049,1404039604,"274151322000076","019011112586793",25.94,24.80,0,335.14,341.45,3.6,1.5,0.004,176435.2,176435.2,13718,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039639,7000.00
06/29/2014 07:00,2,0.074,ACTIVE,215.09,338.14,60.028,1404039604,"274151322000094","019011112586793",29.42,24.30,0,334.54,341.15,2.2,0.2,0.009,114579.7,114579.7,14055,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039641,7001.00
06/29/2014 07:00,2,0.158,ACTIVE,215.09,337.84,60.038,1404039604,"274151322000052","019011112586793",24.55,25.30,0,333.63,341.45,3.9,1.8,0.009,171767.1,171767.1,13688,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039642,7002.00
06/29/2014 07:00,2,0.137,ACTIVE,215.09,338.44,60.043,1404039604,"274151322000085","019011112586793",24.49,24.30,0,335.14,341.15,3.4,1.4,0.009,170715.9,170715.9,13652,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039643,7003.00
06/29/2014 07:00,2,0.141,ACTIVE,215.09,337.54,60.049,1404039604,"274151322000087","019011112586793",24.59,26.30,0,334.24,341.45,3.6,1.5,0.004,163644.4,163644.4,13703,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039644,7004.00
06/29/2014 07:00,2,0.117,ACTIVE,214.87,338.44,60.049,1404039604,"274151322000088","019011112586793",24.11,24.50,0,334.24,341.15,2.9,0.9,0.013,165571.3,165571.3,13675,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039645,7005.00
06/29/2014 07:00,2,0.131,ACTIVE,214.87,337.84,60.049,1404039604,"274151322000095","019011112586793",24.35,24.30,0,334.84,340.85,3.3,1.2,0.013,174679.1,174679.1,13713,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039646,7006.00
06/29/2014 07:00,2,0.092,ACTIVE,215.77,338.44,60.043,1404039604,"274151322000068","019011112586793",29.50,25.30,0,334.84,342.65,2.8,0.7,0.000,112603.5,112603.5,14101,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039647,7007.00
06/29/2014 07:00,2,0.129,ACTIVE,214.87,338.44,60.049,1404039604,"274151322000054","019011112586793",25.07,25.00,0,333.93,341.15,3.3,1.3,0.013,169149.6,169149.6,13803,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404039648,7008.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7009.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7010.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5522.300000012,5522.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7011.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.8000000003,4442.8000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7012.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7013.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7014.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7015.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7016.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7017.00
06/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1404039604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040470,7018.00
06/29/2014 07:15,1,0.013,ALERT,212.4,428.57,60.03,1404040504,"033051125000118","019011112586793",42.18,21,0.000,298.73,440.79,0.5,0.0,0.000,5522.300000012,5522.6000000239,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040516,7019.00
06/29/2014 07:15,1,0.019,ALERT,212.4,302.64,60.03,1404040504,"033051125000150","019011112586793",42.17,21,0.000,300.37,347.99,0.8,0.0,0.000,4442.8000000003,4443.1000000003,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040519,7020.00
06/29/2014 07:15,1,0.045,ALERT,212.4,302.96,60.03,1404040504,"040051121000097","019011112586793",27.93,21,0.000,297.93,303.91,1.2,0.0,0.000,3981.2999999997,3981.2999999997,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040528,7021.00
06/29/2014 07:15,1,0.052,ALERT,212.0,299.79,60.00,1404040504,"040051121000185","019011112586793",26.56,20,0.000,298.76,304.90,1.3,0.0,0.000,6895.6000000362,6895.6000000362,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040538,7022.00
06/29/2014 07:15,2,0.211,ALERT,213.51,336.64,60.001,1404040504,"274151322000083","019011112586793",26.06,24.80,0,297.26,348.06,5.5,3.4,0.031,171299.8,171299.8,13762,0,0,0,L,1151911521,1,121.78,123.14,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040540,7023.00
06/29/2014 07:15,2,0.215,ALERT,214.19,336.94,60.012,1404040504,"274151322000076","019011112586793",27.19,25.00,0,296.96,342.95,5.9,3.8,0.027,176435.5,176435.5,13719,0,0,0,L,1151911521,1,122.23,123.59,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040542,7024.00
06/29/2014 07:15,2,0.131,ALERT,213.51,336.34,60.012,1404040504,"274151322000094","019011112586793",30.69,24.50,0,296.36,380.22,4.1,2.0,0.018,114579.7,114579.7,14056,0,0,0,L,1151911521,1,121.78,123.59,0002,20,0,0,0,0,0,0,78,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040544,7025.00
06/29/2014 07:15,2,0.148,ALERT,213.51,336.34,60.006,1404040504,"274151322000052","019011112586793",29.46,25.30,0,296.96,346.86,4.5,2.4,0.013,171767.5,171767.5,13689,0,0,0,L,1151911521,1,121.33,123.59,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040546,7026.00
06/29/2014 07:15,2,0.215,ALERT,213.74,337.24,60.012,1404040504,"274151322000085","019011112586793",25.92,24.50,0,296.96,346.26,5.7,3.5,0.022,170716.1,170716.1,13653,0,0,0,L,1151911521,1,122.46,123.14,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040548,7027.00
06/29/2014 07:15,2,0.217,ALERT,213.74,336.94,60.012,1404040504,"274151322000087","019011112586793",26.08,26.50,0,296.36,347.46,5.7,3.6,0.027,163644.7,163644.7,13704,0,0,0,L,1151911521,1,122.01,123.36,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040551,7028.00
06/29/2014 07:15,2,0.199,ALERT,213.29,336.04,60.012,1404040504,"274151322000088","019011112586793",25.03,24.80,0,296.96,346.86,5.0,2.9,0.022,165571.5,165571.5,13676,0,0,0,L,1151911521,1,122.23,123.14,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040553,7029.00
06/29/2014 07:15,2,0.207,ALERT,213.74,336.34,59.990,1404040504,"274151322000095","019011112586793",26.48,24.50,0,298.17,345.96,5.6,3.5,0.027,174679.4,174679.4,13714,0,0,0,L,1151911521,1,122.46,123.14,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040555,7030.00
06/29/2014 07:15,2,0.150,ALERT,214.19,337.24,60.001,1404040504,"274151322000068","019011112586793",31.09,25.30,0,296.36,386.53,4.8,2.7,0.018,112603.7,112603.7,14102,0,0,0,L,1151911521,1,122.23,123.59,0002,23,0,0,0,0,0,0,82,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040557,7031.00
06/29/2014 07:15,2,0.211,ALERT,213.74,336.64,60.012,1404040504,"274151322000054","019011112586793",26.06,25.30,0,296.96,345.06,5.5,3.4,0.022,169149.8,169149.8,13804,0,0,0,L,1151911521,1,122.01,123.14,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404040558,7032.00
06/29/2014 07:15,1,0.019,ALERT,212.6,298.39,60.00,1404040504,"040051121000195","019011112586793",26.89,20,0.000,298.19,304.26,0.5,0.0,0.000,3953.8999999999,3953.8999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040561,7033.00
06/29/2014 07:15,1,0.139,ALERT,211.9,298.53,60.03,1404040504,"040051121000095","019011112586793",24.96,20,0.000,298.01,303.80,3.4,0.0,0.000,3552.8999999999,3552.9999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040570,7034.00
06/29/2014 07:15,1,0.019,ALERT,211.9,429.46,60.03,1404040504,"033051125000135","019011112586793",37.50,22,0.000,299.61,440.22,0.7,0.0,0.000,3347.8999999642,3347.9999999642,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040575,7035.00
06/29/2014 07:15,1,0.061,ALERT,212.6,298.94,60.03,1404040504,"040051121000068","019011112586793",25.28,20,0.000,298.29,304.39,1.5,0.0,0.000,3598.3,3598.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040578,7036.00
06/29/2014 07:15,1,0.087,ALERT,212.1,299.70,60.03,1404040504,"040051121000116","019011112586793",27.90,20,0.000,299.32,304.95,2.4,0.0,0.000,3924.7000000115,3924.7000000115,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040584,7037.00
06/29/2014 07:15,1,0.028,ALERT,212.0,388.92,60.03,1404040504,"033051125000132","019011112586793",37.62,22,0.000,388.45,389.53,1.0,0.0,0.000,5297.6000000239,5298.6000000239,22,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404040595,7038.00
06/29/2014 07:30,1,0.014,ACTIVE_NO_POWER,211.9,430.71,60.00,1404041405,"033051125000118","019011112586793",41.99,23,0.000,430.37,432.04,0.6,0.0,0.000,5522.6000000239,5523.1000000239,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041429,7039.00
06/29/2014 07:30,1,0.020,ACTIVE_NO_POWER,212.2,364.55,60.00,1404041405,"033051125000150","019011112586793",41.94,22,0.000,364.29,365.82,0.8,0.0,0.000,4443.1000000003,4443.8000000003,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041433,7040.00
06/29/2014 07:30,2,0.209,ACTIVE,214.19,336.04,60.001,1404041405,"274151322000083","019011112586793",25.84,25.30,0,331.53,340.85,5.5,3.4,0.013,171300.7,171300.7,13764,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041441,7041.00
06/29/2014 07:30,2,0.217,ACTIVE,214.19,337.84,60.001,1404041405,"274151322000076","019011112586793",26.60,25.30,0,333.63,340.85,5.8,3.7,0.031,176436.5,176436.5,13721,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041442,7042.00
06/29/2014 07:30,2,0.129,ACTIVE,213.96,336.34,59.996,1404041405,"274151322000094","019011112586793",30.59,25.00,0,332.73,368.20,4.0,1.9,0.013,114580.4,114580.4,14058,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041443,7043.00
06/29/2014 07:30,2,0.234,ACTIVE,213.74,335.14,60.001,1404041405,"274151322000052","019011112586793",25.58,25.80,0,331.23,341.15,6.1,4.0,0.013,171768.5,171768.5,13691,0,0,0,L,1151911521,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041444,7044.00
06/29/2014 07:30,2,0.209,ACTIVE,213.96,337.54,59.996,1404041405,"274151322000085","019011112586793",26.26,24.80,0,333.33,341.45,5.5,3.4,0.027,170717.1,170717.1,13655,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041445,7045.00
06/29/2014 07:30,2,0.213,ACTIVE,213.96,336.04,60.028,1404041405,"274151322000087","019011112586793",25.86,27.30,0,332.43,341.15,5.6,3.5,0.018,163645.7,163645.7,13706,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041446,7046.00
06/29/2014 07:30,2,0.188,ACTIVE,213.29,335.74,59.990,1404041405,"274151322000088","019011112586793",25.03,25.00,0,332.13,340.85,4.8,2.7,0.018,165572.3,165572.3,13678,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041447,7047.00
06/29/2014 07:30,2,0.207,ACTIVE,214.19,336.34,60.017,1404041405,"274151322000095","019011112586793",26.10,25.00,0,332.13,340.55,5.5,3.4,0.031,174680.3,174680.3,13716,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041448,7048.00
06/29/2014 07:30,2,0.148,ACTIVE,214.41,337.54,60.001,1404041405,"274151322000068","019011112586793",30.91,26.00,0,333.93,376.92,4.7,2.6,0.031,112604.5,112604.5,14104,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041449,7049.00
06/29/2014 07:30,2,0.211,ACTIVE,213.74,335.74,60.001,1404041405,"274151322000054","019011112586793",25.54,25.50,0,331.53,340.85,5.5,3.3,0.027,169150.8,169150.8,13806,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404041450,7050.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7051.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7052.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7053.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.9999999999,3552.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7054.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5298.6000000239,5298.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7055.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.9999999642,3347.9999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7056.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7057.00
06/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1404041405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042274,7058.00
06/29/2014 07:45,2,0.125,ACTIVE,213.96,335.74,60.022,1404042304,"274151322000083","019011112586793",24.85,25.30,0,332.13,341.15,3.2,1.2,0.004,171301.4,171301.4,13765,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042339,7059.00
06/29/2014 07:45,2,0.129,ACTIVE,214.41,337.84,60.022,1404042304,"274151322000076","019011112586793",25.78,25.50,0,333.33,341.15,3.4,1.3,0.018,176437.3,176437.3,13722,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042340,7060.00
