ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 07:45,2,0.068,ACTIVE,213.96,336.64,60.028,1404042304,"274151322000094","019011112586793",29.08,25.30,0,333.33,340.55,2.0,0.1,0.004,114580.7,114580.7,14059,0,0,0,L,1151911521,1,121.55,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042341,7061.00
06/29/2014 07:45,2,0.148,ACTIVE,213.74,335.44,60.059,1404042304,"274151322000052","019011112586793",24.77,25.80,0,331.53,341.45,3.8,1.7,0.004,171769.3,171769.3,13692,0,0,0,L,1151911521,1,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042342,7062.00
06/29/2014 07:45,2,0.123,ACTIVE,213.96,336.64,60.028,1404042304,"274151322000085","019011112586793",25.41,24.80,0,333.33,341.45,3.2,1.2,0.009,170717.8,170717.8,13656,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042343,7063.00
06/29/2014 07:45,2,0.131,ACTIVE,213.96,336.34,60.028,1404042304,"274151322000087","019011112586793",24.77,27.50,0,332.43,341.45,3.3,1.2,0.004,163646.4,163646.4,13707,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042344,7064.00
06/29/2014 07:45,2,0.111,ACTIVE,213.74,335.44,60.028,1404042304,"274151322000088","019011112586793",23.66,25.30,0,332.73,340.55,2.7,0.7,0.000,165572.8,165572.8,13679,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042345,7065.00
06/29/2014 07:45,2,0.121,ACTIVE,214.19,336.04,60.028,1404042304,"274151322000095","019011112586793",24.89,25.30,0,332.73,340.85,3.1,1.1,0.009,174681.0,174681.0,13717,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042346,7066.00
06/29/2014 07:45,2,0.088,ACTIVE,214.87,336.34,60.038,1404042304,"274151322000068","019011112586793",29.10,26.30,0,333.33,342.05,2.6,0.6,0.000,112604.9,112604.9,14105,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042347,7067.00
06/29/2014 07:45,2,0.119,ACTIVE,213.96,335.44,60.028,1404042304,"274151322000054","019011112586793",25.64,26.00,0,331.53,340.55,3.1,1.1,0.000,169151.4,169151.4,13807,0,0,0,L,1151911521,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404042348,7068.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.9999999999,3552.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7069.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5298.6000000239,5298.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7070.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.9999999642,3347.9999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7071.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7072.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7073.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5523.1000000239,5523.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7074.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4443.8000000003,4443.8000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7075.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7076.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7077.00
06/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1404042304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043170,7078.00
06/29/2014 08:00,2,0.141,ACTIVE,213.51,335.44,59.996,1404043204,"274151322000083","019011112586793",24.91,25.50,0,315.30,352.87,3.5,1.5,0.018,171301.7,171301.7,13766,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043238,7079.00
06/29/2014 08:00,2,0.146,ACTIVE,213.96,335.44,59.996,1404043204,"274151322000076","019011112586793",25.27,25.50,0,321.31,348.96,3.8,1.7,0.009,176437.6,176437.6,13723,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043239,7080.00
06/29/2014 08:00,2,0.078,ALERT,213.74,336.34,60.001,1404043204,"274151322000094","019011112586793",29.34,25.30,0,296.36,383.53,2.3,0.3,0.000,114580.7,114580.7,14060,0,0,0,L,1151911521,1,121.55,123.81,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043241,7081.00
06/29/2014 08:00,2,0.162,ACTIVE,213.29,335.44,60.001,1404043204,"274151322000052","019011112586793",25.43,26.00,0,314.40,352.87,4.1,2.0,0.018,171769.7,171769.7,13693,0,0,0,L,1151911521,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043242,7082.00
06/29/2014 08:00,2,0.141,ACTIVE,213.74,335.44,60.012,1404043204,"274151322000085","019011112586793",25.05,24.80,0,319.21,351.37,3.6,1.5,0.009,170718.1,170718.1,13657,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043243,7083.00
06/29/2014 08:00,2,0.148,ACTIVE,213.51,335.74,59.996,1404043204,"274151322000087","019011112586793",24.63,27.80,0,313.20,354.37,3.7,1.6,0.013,163646.7,163646.7,13708,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043244,7084.00
06/29/2014 08:00,2,0.127,ACTIVE,213.06,335.74,60.017,1404043204,"274151322000088","019011112586793",23.70,25.00,0,318.00,350.77,3.0,1.0,0.013,165573.0,165573.0,13680,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043245,7085.00
06/29/2014 08:00,2,0.137,ACTIVE,213.74,335.74,59.975,1404043204,"274151322000095","019011112586793",24.89,25.30,0,315.90,351.97,3.5,1.4,0.009,174681.3,174681.3,13718,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043246,7086.00
06/29/2014 08:00,2,0.096,ALERT,213.96,335.74,60.001,1404043204,"274151322000068","019011112586793",29.50,26.30,0,295.76,385.63,2.9,0.9,0.009,112605.1,112605.1,14106,0,0,0,L,1151911521,1,122.23,123.59,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043248,7087.00
06/29/2014 08:00,2,0.141,ACTIVE,213.29,335.14,60.033,1404043204,"274151322000054","019011112586793",24.73,26.00,0,316.20,351.07,3.5,1.5,0.018,169151.7,169151.7,13808,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043249,7088.00
06/29/2014 08:00,1,0.014,ACTIVE_NO_POWER,213.0,355.86,60.00,1404043204,"033051125000118","019011112586793",41.77,22,0.000,354.88,356.63,0.5,0.0,0.000,5523.1000000239,5523.6000000239,73,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043728,7089.00
06/29/2014 08:00,1,0.021,ACTIVE_NO_POWER,212.7,351.99,60.00,1404043204,"033051125000150","019011112586793",41.80,22,0.000,351.57,353.12,0.8,0.0,0.000,4443.8000000003,4444.0000000003,69,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043739,7090.00
06/29/2014 08:00,1,0.052,ALERT,212.7,302.42,60.00,1404043204,"040051121000185","019011112586793",26.64,20,0.000,298.53,304.49,1.3,0.0,0.000,6895.6000000362,6895.6000000362,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043846,7091.00
06/29/2014 08:00,1,0.018,ALERT,212.2,298.78,60.00,1404043204,"040051121000195","019011112586793",26.88,20,0.000,297.99,303.53,0.4,0.0,0.000,3953.8999999999,3953.8999999999,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043858,7092.00
06/29/2014 08:00,1,0.044,ALERT,212.2,299.56,60.00,1404043204,"040051121000097","019011112586793",28.16,21,0.000,297.65,303.53,1.2,0.0,0.000,3981.2999999997,3981.2999999997,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043870,7093.00
06/29/2014 08:00,1,0.139,ALERT,212.1,301.61,60.03,1404043204,"040051121000095","019011112586793",25.04,20,0.000,297.86,303.62,3.4,0.0,0.000,3552.9999999999,3552.9999999999,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043883,7094.00
06/29/2014 08:00,1,0.029,ACTIVE_NO_POWER,212.6,424.06,60.03,1404043204,"033051125000132","019011112586793",37.66,22,0.000,423.62,424.75,1.0,0.0,0.000,5298.6000000239,5299.0000000001,121,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043896,7095.00
06/29/2014 08:00,1,0.017,ACTIVE_NO_POWER,212.8,414.64,60.00,1404043204,"033051125000135","019011112586793",37.70,22,0.000,413.24,415.40,0.6,0.0,0.000,3347.9999999642,3348.2999999642,116,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404043910,7096.00
06/29/2014 08:00,1,0.086,ALERT,212.3,303.30,60.03,1404043204,"040051121000116","019011112586793",28.11,20,0.000,299.31,304.72,2.4,0.0,0.000,3924.7000000115,3924.7000000115,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043923,7097.00
06/29/2014 08:00,1,0.061,ALERT,213.1,298.71,60.00,1404043204,"040051121000068","019011112586793",25.57,20,0.000,298.19,303.89,1.5,0.0,0.000,3598.3,3598.3,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404043936,7098.00
06/29/2014 08:15,1,0.045,ACTIVE_NO_POWER,212.6,424.29,60.00,1404044104,"040051121000097","019011112586793",28.69,22,0.000,297.65,440.50,1.3,0.0,0.000,3981.2999999997,3981.2999999997,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044108,7099.00
06/29/2014 08:15,1,0.307,ACTIVE,212.6,323.71,60.00,1404044104,"040051121000095","019011112586793",23.34,21,0.123,297.77,436.70,7.1,6.0,0.231,3552.9999999999,3552.9999999999,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044110,7100.00
06/29/2014 08:15,1,0.190,ACTIVE_NO_POWER,213.0,424.79,60.00,1404044104,"033051125000132","019011112586793",32.34,22,0.000,317.59,439.63,6.0,0.0,0.000,5299.0000000001,5299.1999999882,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044111,7101.00
06/29/2014 08:15,1,0.183,ACTIVE_NO_POWER,212.8,375.57,60.00,1404044104,"033051125000135","019011112586793",31.56,23,0.000,320.53,440.80,5.7,0.0,0.000,3348.2999999642,3348.5999999642,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044113,7102.00
06/29/2014 08:15,1,0.086,ACTIVE_NO_POWER,212.5,299.90,60.00,1404044104,"040051121000116","019011112586793",28.44,20,0.000,299.22,305.28,2.4,0.0,0.000,3924.7000000115,3924.7000000115,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044114,7103.00
06/29/2014 08:15,1,0.061,ACTIVE_NO_POWER,213.0,303.18,60.00,1404044104,"040051121000068","019011112586793",25.92,20,0.000,298.13,304.27,1.5,0.0,0.000,3598.3,3598.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044115,7104.00
06/29/2014 08:15,1,0.215,ACTIVE_NO_POWER,212.8,396.30,60.00,1404044104,"033051125000118","019011112586793",37.59,22,0.000,317.60,445.13,8.0,0.0,0.000,5523.6000000239,5523.9000000358,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044116,7105.00
06/29/2014 08:15,1,0.216,ACTIVE,212.3,324.35,60.00,1404044104,"033051125000150","019011112586793",37.23,22,0.103,315.06,443.91,7.9,6.6,0.234,4444.0000000003,4444.3000000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044118,7106.00
06/29/2014 08:15,1,0.210,ACTIVE_NO_POWER,212.8,430.04,60.03,1404044104,"040051121000185","019011112586793",25.15,21,0.000,298.52,439.70,5.2,0.0,0.000,6895.6000000362,6895.6000000362,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044120,7107.00
06/29/2014 08:15,1,0.178,ACTIVE_NO_POWER,212.5,380.66,60.00,1404044104,"040051121000195","019011112586793",25.60,21,0.000,297.90,440.57,4.5,0.0,0.000,3953.8999999999,3953.8999999999,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044122,7108.00
06/29/2014 08:15,2,0.324,ACTIVE,213.74,336.94,59.980,1404044104,"274151322000083","019011112586793",26.46,25.50,0,331.23,340.55,8.7,6.5,0.049,171302.5,171302.5,13767,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044123,7109.00
06/29/2014 08:15,2,0.330,ACTIVE,214.19,338.14,59.996,1404044104,"274151322000076","019011112586793",27.47,25.50,0,333.63,341.15,9.2,7.0,0.049,176438.5,176438.5,13724,0,0,0,L,1151911521,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044124,7110.00
06/29/2014 08:15,2,0.207,ACTIVE,214.19,373.91,59.990,1404044104,"274151322000094","019011112586793",34.91,25.50,0,310.79,396.15,7.4,5.2,0.040,114581.2,114581.2,14062,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044125,7111.00
06/29/2014 08:15,2,0.344,ACTIVE,213.29,336.94,59.964,1404044104,"274151322000052","019011112586793",26.80,26.00,0,330.63,341.15,9.3,7.1,0.044,171770.6,171770.6,13694,0,0,0,L,1151911521,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044126,7112.00
06/29/2014 08:15,2,0.326,ACTIVE,213.74,337.24,59.980,1404044104,"274151322000085","019011112586793",26.46,24.80,0,332.73,341.15,8.7,6.5,0.044,170718.9,170718.9,13658,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044127,7113.00
06/29/2014 08:15,2,0.324,ACTIVE,213.74,337.24,59.996,1404044104,"274151322000087","019011112586793",26.42,28.00,0,329.43,341.75,8.7,6.5,0.049,163647.5,163647.5,13709,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044128,7114.00
06/29/2014 08:15,2,0.299,ACTIVE,213.29,337.54,59.990,1404044104,"274151322000088","019011112586793",26.48,25.00,0,332.13,340.25,8.1,5.8,0.049,165573.6,165573.6,13681,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044129,7115.00
06/29/2014 08:15,2,0.326,ACTIVE,213.74,337.24,59.996,1404044104,"274151322000095","019011112586793",26.54,25.30,0,332.43,340.25,8.8,6.6,0.044,174682.1,174682.1,13719,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044130,7116.00
06/29/2014 08:15,2,0.221,ALERT,214.87,387.14,59.996,1404044104,"274151322000068","019011112586793",36.36,26.50,0,294.86,396.45,8.2,6.0,0.040,112605.7,112605.7,14108,0,0,0,L,1151911521,1,122.46,123.81,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044132,7117.00
06/29/2014 08:15,2,0.322,ACTIVE,213.74,336.64,60.006,1404044104,"274151322000054","019011112586793",26.64,26.00,0,331.53,340.55,8.7,6.4,0.049,169152.5,169152.5,13809,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404044134,7118.00
06/29/2014 08:30,1,0.432,ACTIVE,214.3,360.14,60.00,1404045004,"040051121000097","019011112586793",24.87,23,0.149,315.75,442.67,10.6,13.2,0.011,3981.2999999997,3982.4999999997,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045006,7119.00
06/29/2014 08:30,1,0.509,ACTIVE,213.8,333.78,60.00,1404045004,"040051121000095","019011112586793",21.73,22,0.134,312.99,437.71,11.0,14.7,0.081,3552.9999999999,3553.8999999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045007,7120.00
06/29/2014 08:30,1,0.290,ACTIVE,214.5,350.54,60.03,1404045004,"033051125000132","019011112586793",32.56,22,0.144,316.34,440.38,9.4,14.7,0.026,5299.1999999882,5300.4000000359,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045009,7121.00
06/29/2014 08:30,1,0.279,ACTIVE,214.5,340.60,60.00,1404045004,"033051125000135","019011112586793",32.27,23,0.149,318.68,441.02,8.9,11.8,0.092,3348.5999999642,3349.5999999642,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045010,7122.00
06/29/2014 08:30,1,0.464,ACTIVE_NO_POWER,213.7,409.53,60.03,1404045004,"040051121000116","019011112586793",24.71,22,0.000,299.46,439.84,11.4,0.0,0.000,3924.7000000115,3925.8000000115,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045011,7123.00
06/29/2014 08:30,1,0.443,ACTIVE,213.9,337.99,60.00,1404045004,"040051121000068","019011112586793",21.73,22,0.138,298.37,440.23,9.5,15.0,0.079,3598.3,3599.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045013,7124.00
06/29/2014 08:30,1,0.321,ACTIVE,213.8,404.95,60.00,1404045004,"033051125000118","019011112586793",37.74,22,0.145,313.29,443.82,12.0,8.1,0.000,5523.9000000358,5525.6999999881,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045014,7125.00
06/29/2014 08:30,1,0.324,ACTIVE,213.8,354.97,60.03,1404045004,"033051125000150","019011112586793",37.95,22,0.131,317.55,444.46,12.2,14.0,0.037,4444.3000000003,4446.1000000003,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045015,7126.00
06/29/2014 08:30,1,0.430,ACTIVE,214.0,368.24,60.03,1404045004,"040051121000185","019011112586793",22.76,23,0.139,312.84,439.50,9.7,11.8,0.002,6895.6000000362,6896.6000000362,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045016,7127.00
06/29/2014 08:30,1,0.408,ACTIVE_NO_POWER,213.8,419.19,60.00,1404045004,"040051121000195","019011112586793",22.82,22,0.000,319.96,440.87,9.2,0.0,0.000,3953.8999999999,3954.9999999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045018,7128.00
06/29/2014 08:30,2,0.467,ACTIVE,213.96,336.34,59.996,1404045004,"274151322000083","019011112586793",27.12,25.50,0,331.53,343.25,12.9,10.5,0.075,171304.6,171304.6,13768,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045019,7129.00
06/29/2014 08:30,2,0.482,ACTIVE,214.64,339.04,59.996,1404045004,"274151322000076","019011112586793",27.79,25.50,0,333.33,344.15,13.6,11.2,0.075,176440.7,176440.7,13725,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045020,7130.00
06/29/2014 08:30,2,0.305,ACTIVE,214.19,391.94,59.975,1404045004,"274151322000094","019011112586793",36.74,26.00,0,334.54,413.59,11.3,9.0,0.066,114582.9,114582.9,14063,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045021,7131.00
06/29/2014 08:30,2,0.479,ACTIVE,213.96,338.14,59.985,1404045004,"274151322000052","019011112586793",27.83,26.00,0,331.53,343.85,13.5,11.1,0.080,171772.9,171772.9,13695,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045022,7132.00
06/29/2014 08:30,2,0.467,ACTIVE,214.41,339.04,60.001,1404045004,"274151322000085","019011112586793",27.15,25.00,0,333.03,343.55,12.9,10.5,0.075,170721.0,170721.0,13659,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045023,7133.00
06/29/2014 08:30,2,0.473,ACTIVE,214.19,337.84,59.990,1404045004,"274151322000087","019011112586793",26.64,28.30,0,332.43,343.55,12.8,10.4,0.075,163649.6,163649.6,13710,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045024,7134.00
06/29/2014 08:30,2,0.457,ACTIVE,213.96,338.44,59.996,1404045004,"274151322000088","019011112586793",26.04,25.30,0,331.83,342.95,12.1,9.7,0.071,165575.6,165575.6,13682,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045025,7135.00
06/29/2014 08:30,2,0.473,ACTIVE,213.96,338.74,59.990,1404045004,"274151322000095","019011112586793",27.23,25.30,0,332.13,343.25,13.1,10.7,0.075,174684.2,174684.2,13720,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045026,7136.00
06/29/2014 08:30,2,0.324,ACTIVE,214.87,391.04,59.990,1404045004,"274151322000068","019011112586793",36.62,27.00,0,334.24,412.38,12.0,9.6,0.062,112607.6,112607.6,14110,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045027,7137.00
06/29/2014 08:30,2,0.457,ACTIVE,213.96,338.14,59.990,1404045004,"274151322000054","019011112586793",27.75,26.00,0,331.53,343.25,12.8,10.5,0.075,169154.6,169154.6,13810,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045028,7138.00
06/29/2014 08:45,1,0.660,ACTIVE,213.2,384.14,60.03,1404045904,"040051121000097","019011112586793",25.29,23,0.155,314.61,441.78,16.6,16.2,0.012,3982.4999999997,3984.6999999997,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045907,7139.00
06/29/2014 08:45,1,0.721,ACTIVE,213.2,409.98,60.03,1404045904,"040051121000095","019011112586793",22.34,22,0.127,311.42,437.23,16.0,12.0,0.000,3553.8999999999,3555.6999999999,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045908,7140.00
06/29/2014 08:45,1,0.433,ACTIVE,213.7,410.78,60.03,1404045904,"033051125000132","019011112586793",33.55,23,0.157,316.66,440.58,14.4,16.3,0.001,5300.4000000359,5302.3000000121,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045909,7141.00
06/29/2014 08:45,1,0.419,ACTIVE,214.0,371.35,60.00,1404045904,"033051125000135","019011112586793",33.61,23,0.130,317.55,441.44,14.0,12.2,0.015,3349.5999999642,3351.4999999642,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045910,7142.00
06/29/2014 08:45,1,0.688,ACTIVE,213.2,356.07,60.00,1404045904,"040051121000116","019011112586793",25.07,22,0.161,311.53,439.27,17.1,15.1,0.050,3925.8000000115,3927.9000000115,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045912,7143.00
06/29/2014 08:45,1,0.659,ACTIVE,213.9,402.70,60.00,1404045904,"040051121000068","019011112586793",22.40,22,0.133,317.51,439.64,14.7,14.0,0.001,3599.3,3601.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045913,7144.00
06/29/2014 08:45,1,0.487,ACTIVE,213.7,412.74,60.00,1404045904,"033051125000118","019011112586793",38.35,23,0.154,314.41,441.51,18.6,11.7,0.004,5525.6999999881,5528.4000000358,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045914,7145.00
06/29/2014 08:45,1,0.493,ACTIVE,213.8,382.14,60.00,1404045904,"033051125000150","019011112586793",38.17,23,0.165,316.46,441.53,18.7,15.0,0.137,4446.1000000003,4448.8000000003,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045916,7146.00
06/29/2014 08:45,1,0.644,ACTIVE,213.9,411.09,60.00,1404045904,"040051121000185","019011112586793",23.75,23,0.142,316.99,439.59,15.2,12.5,0.001,6896.6000000362,6898.5000000124,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045917,7147.00
06/29/2014 08:45,1,0.625,ACTIVE,213.4,334.77,60.00,1404045904,"040051121000195","019011112586793",23.85,22,0.101,318.50,440.66,14.8,8.1,0.186,3954.9999999999,3956.8999999999,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045918,7148.00
06/29/2014 08:45,2,0.695,ACTIVE,213.96,340.55,59.996,1404045904,"274151322000083","019011112586793",27.69,25.80,0,330.63,346.86,19.6,17.0,0.137,171307.6,171307.6,13769,0,0,0,L,1151911521,1,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045919,7149.00
06/29/2014 08:45,2,0.721,ACTIVE,214.41,339.04,59.990,1404045904,"274151322000076","019011112586793",28.45,25.80,0,331.23,347.16,20.8,18.1,0.133,176444.0,176444.0,13726,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045920,7150.00
06/29/2014 08:45,2,0.463,ACTIVE,214.19,403.07,60.017,1404045904,"274151322000094","019011112586793",37.67,26.30,0,333.03,417.49,17.7,15.2,0.115,114585.6,114585.6,14064,0,0,0,L,1151911521,1,121.55,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045921,7151.00
06/29/2014 08:45,2,0.725,ACTIVE,213.74,341.45,59.996,1404045904,"274151322000052","019011112586793",27.71,26.00,0,329.43,346.56,20.3,17.7,0.128,171776.1,171776.1,13696,0,0,0,L,1151911521,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045922,7152.00
06/29/2014 08:45,2,0.695,ACTIVE,214.19,340.25,59.996,1404045904,"274151322000085","019011112586793",27.87,25.00,0,330.63,346.56,19.6,17.0,0.119,170724.1,170724.1,13660,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045923,7153.00
06/29/2014 08:45,2,0.691,ACTIVE,213.96,338.44,59.996,1404045904,"274151322000087","019011112586793",27.73,28.50,0,332.13,346.56,19.4,16.8,0.119,163652.7,163652.7,13711,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045924,7154.00
06/29/2014 08:45,2,0.666,ACTIVE,213.74,341.15,59.996,1404045904,"274151322000088","019011112586793",27.77,25.30,0,331.53,345.96,18.8,16.2,0.119,165578.5,165578.5,13683,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045925,7155.00
06/29/2014 08:45,2,0.713,ACTIVE,213.74,339.34,59.996,1404045904,"274151322000095","019011112586793",27.89,25.50,0,330.33,346.86,20.2,17.6,0.133,174687.3,174687.3,13721,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045926,7156.00
06/29/2014 08:45,2,0.479,ACTIVE,214.41,403.37,59.990,1404045904,"274151322000068","019011112586793",37.83,27.50,0,333.93,420.50,18.4,15.8,0.106,112610.5,112610.5,14111,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045927,7157.00
06/29/2014 08:45,2,0.697,ACTIVE,213.96,340.55,59.996,1404045904,"274151322000054","019011112586793",27.85,26.30,0,329.43,346.56,19.7,17.1,0.128,169157.6,169157.6,13811,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404045928,7158.00
06/29/2014 09:00,1,0.738,ACTIVE,213.1,390.69,60.03,1404046804,"040051121000097","019011112586793",25.66,23,0.149,315.08,441.20,18.8,11.6,0.012,3984.6999999997,3986.8999999997,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046807,7159.00
06/29/2014 09:00,1,0.785,ACTIVE,213.4,370.15,60.00,1404046804,"040051121000095","019011112586793",22.94,23,0.145,310.40,437.22,17.9,13.0,0.023,3555.6999999999,3557.4999999999,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046808,7160.00
06/29/2014 09:00,1,0.484,ACTIVE,213.5,388.81,60.03,1404046804,"033051125000132","019011112586793",34.09,23,0.152,317.88,440.40,16.4,12.8,0.009,5302.3000000121,5304.3000000121,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046809,7161.00
06/29/2014 09:00,1,0.479,ACTIVE,213.7,373.06,60.03,1404046804,"033051125000135","019011112586793",33.67,23,0.148,317.39,441.38,16.0,16.2,0.029,3351.4999999642,3353.5999999642,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046811,7162.00
06/29/2014 09:00,1,0.769,ACTIVE,213.2,378.33,60.00,1404046804,"040051121000116","019011112586793",25.65,22,0.150,310.60,439.25,19.6,11.1,0.024,3927.9000000115,3930.1000000115,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046812,7163.00
06/29/2014 09:00,1,0.749,ACTIVE,213.5,425.92,60.03,1404046804,"040051121000068","019011112586793",22.58,23,0.118,315.25,439.58,16.8,12.3,0.000,3601.2,3603.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046813,7164.00
06/29/2014 09:00,1,0.559,ACTIVE,213.5,396.21,60.03,1404046804,"033051125000118","019011112586793",38.64,23,0.135,317.95,441.84,21.5,10.6,0.016,5528.4000000358,5531.1999999881,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046814,7165.00
06/29/2014 09:00,1,0.565,ACTIVE,213.7,435.29,60.00,1404046804,"033051125000150","019011112586793",38.63,23,0.139,317.85,441.78,21.7,13.9,0.002,4448.8000000003,4451.7000000003,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046816,7166.00
06/29/2014 09:00,1,0.751,ACTIVE,213.4,390.16,60.00,1404046804,"040051121000185","019011112586793",23.95,23,0.138,313.97,439.87,17.9,14.0,0.009,6898.5000000124,6900.5000000124,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046817,7167.00
06/29/2014 09:00,1,0.737,ACTIVE,212.9,345.36,60.03,1404046804,"040051121000195","019011112586793",23.91,23,0.133,317.32,440.75,17.5,20.0,0.217,3956.8999999999,3958.8999999999,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046818,7168.00
06/29/2014 09:00,2,0.785,ACTIVE,215.32,339.95,60.006,1404046804,"274151322000083","019011112586793",27.81,26.00,0,330.33,348.06,22.1,19.5,0.150,171310.8,171310.8,13770,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046819,7169.00
06/29/2014 09:00,2,0.811,ACTIVE,215.77,339.04,60.001,1404046804,"274151322000076","019011112586793",28.39,26.00,0,331.53,348.66,23.3,20.6,0.150,176447.4,176447.4,13727,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046821,7170.00
06/29/2014 09:00,2,0.521,ACTIVE,215.54,400.36,60.006,1404046804,"274151322000094","019011112586793",37.57,26.80,0,334.24,416.89,19.9,17.3,0.128,114588.4,114588.4,14065,0,0,0,L,1151911521,1,122.23,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046822,7171.00
06/29/2014 09:00,2,0.809,ACTIVE,215.09,339.65,59.996,1404046804,"274151322000052","019011112586793",27.81,26.30,0,329.13,348.66,22.8,20.1,0.146,171779.5,171779.5,13697,0,0,0,L,1151911521,1,122.01,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046823,7172.00
06/29/2014 09:00,2,0.787,ACTIVE,215.54,341.45,59.985,1404046804,"274151322000085","019011112586793",27.79,25.30,0,331.83,348.06,22.2,19.5,0.137,170727.3,170727.3,13661,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046824,7173.00
06/29/2014 09:00,2,0.783,ACTIVE,215.32,339.65,60.006,1404046804,"274151322000087","019011112586793",27.51,28.80,0,330.63,348.06,21.8,19.1,0.141,163655.8,163655.8,13712,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046825,7174.00
06/29/2014 09:00,2,0.762,ACTIVE,215.09,340.25,60.001,1404046804,"274151322000088","019011112586793",27.55,25.50,0,330.93,347.76,21.3,18.6,0.137,165581.5,165581.5,13684,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046826,7175.00
06/29/2014 09:00,2,0.805,ACTIVE,215.54,341.75,59.996,1404046804,"274151322000095","019011112586793",27.85,25.50,0,330.03,348.06,22.8,20.0,0.146,174690.6,174690.6,13722,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046827,7176.00
06/29/2014 09:00,2,0.545,ACTIVE,216.00,398.86,59.980,1404046804,"274151322000068","019011112586793",37.47,28.00,0,335.14,420.20,20.7,18.1,0.119,112613.4,112613.4,14112,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046828,7177.00
06/29/2014 09:00,2,0.787,ACTIVE,215.32,339.34,60.001,1404046804,"274151322000054","019011112586793",27.79,26.50,0,330.03,348.36,22.1,19.5,0.146,169160.8,169160.8,13812,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404046829,7178.00
06/29/2014 09:15,1,1.430,ACTIVE,213.2,330.95,60.03,1404047704,"040051121000097","019011112586793",25.97,24,0.235,314.17,443.67,36.9,28.4,0.289,3986.8999999997,3993.5999999997,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047707,7179.00
06/29/2014 09:15,1,1.445,ACTIVE,213.1,356.28,60.03,1404047704,"040051121000095","019011112586793",23.32,24,0.208,310.29,440.33,33.5,22.6,0.228,3557.4999999999,3563.0999999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047708,7180.00
06/29/2014 09:15,1,0.925,ACTIVE,213.7,351.93,60.03,1404047704,"033051125000132","019011112586793",34.77,24,0.196,317.59,443.47,32.0,32.2,0.152,5304.3000000121,5309.8000000121,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047709,7181.00
06/29/2014 09:15,1,0.915,ACTIVE,213.9,359.96,60.03,1404047704,"033051125000135","019011112586793",34.51,24,0.239,317.24,444.26,31.4,32.1,0.152,3353.5999999642,3359.0999999642,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047711,7182.00
06/29/2014 09:15,1,1.444,ACTIVE,213.1,368.61,60.03,1404047704,"040051121000116","019011112586793",26.11,23,0.215,309.66,442.41,37.5,37.2,0.132,3930.1000000115,3936.6000000115,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047712,7183.00
06/29/2014 09:15,1,1.406,ACTIVE,213.9,350.11,60.03,1404047704,"040051121000068","019011112586793",23.49,24,0.190,317.45,442.64,32.8,28.4,0.221,3603.1,3608.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047713,7184.00
06/29/2014 09:15,1,1.059,ACTIVE,213.1,396.46,60.03,1404047704,"033051125000118","019011112586793",39.44,24,0.261,316.72,443.61,41.5,43.5,0.109,5531.1999999881,5538.9000000358,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047714,7185.00
06/29/2014 09:15,1,1.068,ACTIVE,213.4,348.86,60.03,1404047704,"033051125000150","019011112586793",39.22,24,0.265,317.17,444.04,41.7,35.9,0.294,4451.7000000003,4459.2000000003,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047716,7186.00
06/29/2014 09:15,1,1.403,ACTIVE,213.7,356.37,60.03,1404047704,"040051121000185","019011112586793",25.44,24,0.221,313.36,443.02,35.5,35.4,0.156,6900.5000000124,6906.7000000005,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047717,7187.00
06/29/2014 09:15,1,1.405,ACTIVE,213.5,400.03,60.03,1404047704,"040051121000195","019011112586793",25.39,24,0.207,315.82,443.33,35.5,28.4,0.073,3958.8999999999,3965.1999999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047718,7188.00
06/29/2014 09:15,2,1.477,ACTIVE,215.09,351.67,60.012,1404047704,"274151322000083","019011112586793",28.59,27.00,0,333.63,359.18,42.7,39.3,0.309,171318.9,171318.9,13771,0,0,0,L,1151911521,1,122.01,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047719,7189.00
06/29/2014 09:15,2,1.535,ACTIVE,215.54,342.35,60.006,1404047704,"274151322000076","019011112586793",29.14,27.00,0,334.84,360.69,45.3,41.8,0.309,176456.0,176456.0,13728,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047720,7190.00
06/29/2014 09:15,2,0.984,ACTIVE,215.09,422.00,60.001,1404047704,"274151322000094","019011112586793",38.90,28.00,0,333.03,436.43,38.6,35.3,0.261,114595.7,114595.7,14066,0,0,0,L,1151911521,1,122.01,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047721,7191.00
06/29/2014 09:15,2,1.492,ACTIVE,214.87,352.57,60.006,1404047704,"274151322000052","019011112586793",28.75,27.50,0,333.63,359.48,43.5,40.0,0.283,171787.7,171787.7,13698,0,0,0,L,1151911521,1,121.78,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047722,7192.00
06/29/2014 09:15,2,1.475,ACTIVE,215.54,350.47,60.006,1404047704,"274151322000085","019011112586793",28.75,26.30,0,334.24,359.78,42.9,39.5,0.274,170735.4,170735.4,13662,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047723,7193.00
06/29/2014 09:15,2,1.469,ACTIVE,215.09,345.36,60.012,1404047704,"274151322000087","019011112586793",28.27,29.80,0,333.63,359.18,42.1,38.7,0.283,163663.8,163663.8,13713,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047724,7194.00
06/29/2014 09:15,2,1.441,ACTIVE,214.41,341.75,60.006,1404047704,"274151322000088","019011112586793",28.55,26.50,0,330.03,359.18,41.6,38.3,0.274,165589.3,165589.3,13685,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047725,7195.00
06/29/2014 09:15,2,1.516,ACTIVE,215.32,351.37,60.006,1404047704,"274151322000095","019011112586793",28.88,26.80,0,333.63,359.78,44.4,40.9,0.287,174699.0,174699.0,13723,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047726,7196.00
06/29/2014 09:15,2,0.988,ACTIVE,216.22,424.41,60.038,1404047704,"274151322000068","019011112586793",39.36,29.50,0,333.03,439.13,39.2,35.9,0.252,112620.9,112620.9,14113,0,0,0,L,1151911521,1,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047727,7197.00
06/29/2014 09:15,2,1.471,ACTIVE,215.09,348.06,60.012,1404047704,"274151322000054","019011112586793",28.71,27.50,0,332.73,359.48,42.7,39.3,0.278,169168.9,169168.9,13813,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404047728,7198.00
06/29/2014 09:30,1,1.362,ACTIVE,213.6,367.25,60.03,1404048604,"040051121000097","019011112586793",25.91,25,0.210,312.56,442.23,35.1,35.6,0.127,3993.5999999997,4002.2999999997,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048606,7199.00
06/29/2014 09:30,1,1.378,ACTIVE,213.4,396.50,60.03,1404048604,"040051121000095","019011112586793",23.43,24,0.223,314.56,440.50,32.1,30.7,0.055,3563.0999999999,3570.5999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048607,7200.00
06/29/2014 09:30,1,0.885,ACTIVE,214.3,377.40,60.03,1404048604,"033051125000132","019011112586793",34.71,24,0.219,316.54,443.86,30.5,28.9,0.074,5309.8000000121,5317.4000000359,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048609,7201.00
06/29/2014 09:30,1,0.873,ACTIVE,214.2,334.34,60.03,1404048604,"033051125000135","019011112586793",34.33,25,0.235,320.85,444.57,29.8,23.8,0.313,3359.0999999642,3366.6999999642,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048610,7202.00
06/29/2014 09:30,1,1.377,ACTIVE,213.6,324.26,60.03,1404048604,"040051121000116","019011112586793",25.87,24,0.215,309.14,441.46,35.4,32.8,0.270,3936.6000000115,3945.4000000115,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048611,7203.00
06/29/2014 09:30,1,1.342,ACTIVE,214.0,393.11,60.00,1404048604,"040051121000068","019011112586793",23.37,24,0.219,319.64,442.81,31.2,30.6,0.108,3608.8,3616.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048613,7204.00
06/29/2014 09:30,1,1.014,ACTIVE,213.7,358.29,60.03,1404048604,"033051125000118","019011112586793",38.95,24,0.235,315.17,441.46,39.3,40.8,0.213,5538.9000000358,5549.1000000239,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048614,7205.00
06/29/2014 09:30,1,1.004,ACTIVE,213.3,375.35,60.03,1404048604,"033051125000150","019011112586793",39.27,25,0.255,316.17,434.04,39.2,31.8,0.149,4459.2000000003,4469.4000000003,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048615,7206.00
06/29/2014 09:30,1,1.329,ACTIVE,214.0,361.55,60.00,1404048604,"040051121000185","019011112586793",25.11,25,0.196,313.87,440.20,33.2,25.1,0.183,6906.7000000005,6915.0000000124,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048616,7207.00
06/29/2014 09:30,1,1.321,ACTIVE,213.5,340.70,60.03,1404048604,"040051121000195","019011112586793",25.24,24,0.211,315.24,441.32,33.1,32.7,0.219,3965.1999999999,3973.5999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048618,7208.00
