ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 09:30,2,1.414,ACTIVE,215.54,345.06,60.022,1404048604,"274151322000083","019011112586793",28.53,28.30,0,333.63,365.49,40.9,37.5,0.287,171329.4,171329.4,13772,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048619,7209.00
06/29/2014 09:30,2,1.477,ACTIVE,216.67,349.56,60.012,1404048604,"274151322000076","019011112586793",29.02,28.00,0,334.24,366.10,43.4,40.0,0.296,176467.1,176467.1,13729,0,0,0,L,1151911521,1,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048620,7210.00
06/29/2014 09:30,2,0.969,ACTIVE,215.77,406.67,60.017,1404048604,"274151322000094","019011112586793",37.95,29.30,0,336.04,442.14,37.3,34.1,0.247,114605.2,114605.2,14067,0,0,0,L,1151911521,1,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048621,7211.00
06/29/2014 09:30,2,1.428,ACTIVE,216.00,352.87,60.012,1404048604,"274151322000052","019011112586793",28.75,28.50,0,333.03,367.00,41.5,38.2,0.283,171798.4,171798.4,13699,0,0,0,L,1151911521,1,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048622,7212.00
06/29/2014 09:30,2,1.436,ACTIVE,216.22,345.06,60.017,1404048604,"274151322000085","019011112586793",28.23,27.30,0,334.54,364.89,41.0,37.7,0.270,170745.9,170745.9,13663,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048623,7213.00
06/29/2014 09:30,2,1.395,ACTIVE,216.00,351.97,60.012,1404048604,"274151322000087","019011112586793",28.33,31.00,0,333.63,364.89,40.0,36.7,0.261,163674.1,163674.1,13714,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048624,7214.00
06/29/2014 09:30,2,1.398,ACTIVE,215.32,351.37,60.001,1404048604,"274151322000088","019011112586793",28.13,27.80,0,334.24,364.59,39.9,36.6,0.261,165599.5,165599.5,13686,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048625,7215.00
06/29/2014 09:30,2,1.453,ACTIVE,215.54,352.27,60.022,1404048604,"274151322000095","019011112586793",28.90,27.50,0,333.93,365.80,42.5,39.1,0.278,174709.9,174709.9,13724,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048626,7216.00
06/29/2014 09:30,2,0.975,ACTIVE,216.45,417.49,59.990,1404048604,"274151322000068","019011112586793",38.76,30.50,0,336.04,448.75,38.0,34.8,0.239,112630.5,112630.5,14114,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048627,7217.00
06/29/2014 09:30,2,1.418,ACTIVE,216.22,346.56,60.012,1404048604,"274151322000054","019011112586793",28.49,28.50,0,333.93,365.49,40.9,37.5,0.274,169179.4,169179.4,13814,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404048628,7218.00
06/29/2014 09:45,1,0.600,ACTIVE,213.0,382.95,60.00,1404049504,"040051121000097","019011112586793",25.16,25,0.143,313.92,443.58,15.0,11.4,0.007,4002.2999999997,4006.5999999997,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049506,7219.00
06/29/2014 09:45,1,0.673,ACTIVE,212.8,385.84,60.03,1404049504,"040051121000095","019011112586793",22.09,24,0.152,308.86,440.10,14.7,12.9,0.002,3570.5999999999,3574.1999999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049507,7220.00
06/29/2014 09:45,1,0.401,ACTIVE,213.5,405.79,60.00,1404049504,"033051125000132","019011112586793",33.06,24,0.138,318.13,443.22,13.2,13.0,0.000,5317.4000000359,5321.0000000001,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049509,7221.00
06/29/2014 09:45,1,0.380,ACTIVE,213.5,406.79,60.00,1404049504,"033051125000135","019011112586793",33.66,25,0.161,316.36,444.03,12.7,13.7,0.000,3366.6999999642,3370.2999999642,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049510,7222.00
06/29/2014 09:45,1,0.639,ACTIVE,212.7,415.95,60.00,1404049504,"040051121000116","019011112586793",24.77,24,0.130,310.46,442.32,15.7,10.9,0.000,3945.4000000115,3949.4000000115,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049511,7223.00
06/29/2014 09:45,1,0.605,ACTIVE,212.8,409.40,60.00,1404049504,"040051121000068","019011112586793",22.32,24,0.014,317.68,442.04,13.4,13.8,0.000,3616.5,3620,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049512,7224.00
06/29/2014 09:45,1,0.454,ACTIVE,213.0,364.41,60.00,1404049504,"033051125000118","019011112586793",37.84,24,0.141,317.03,443.48,17.0,11.1,0.037,5549.1000000239,5554.0000000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049514,7225.00
06/29/2014 09:45,1,0.455,ACTIVE,213.3,340.14,60.00,1404049504,"033051125000150","019011112586793",37.98,25,0.140,315.33,444.08,17.2,17.6,0.144,4469.4000000003,4474.3000000003,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049515,7226.00
06/29/2014 09:45,1,0.597,ACTIVE,213.1,373.78,60.00,1404049504,"040051121000185","019011112586793",23.42,25,0.156,314.55,442.86,13.9,14.5,0.011,6915.0000000124,6918.8000000243,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049516,7227.00
06/29/2014 09:45,1,0.574,ACTIVE,213.1,388.25,60.00,1404049504,"040051121000195","019011112586793",23.76,24,0.156,315.03,443.11,13.5,15.7,0.004,3973.5999999999,3977.4999999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049518,7228.00
06/29/2014 09:45,2,0.637,ACTIVE,215.77,339.34,59.996,1404049504,"274151322000083","019011112586793",27.65,28.00,0,334.24,359.78,17.9,15.3,0.110,171334.8,171334.8,13773,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049518,7229.00
06/29/2014 09:45,2,0.652,ACTIVE,215.77,342.05,59.996,1404049504,"274151322000076","019011112586793",28.47,28.00,0,335.44,361.59,18.8,16.3,0.124,176472.9,176472.9,13730,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049519,7230.00
06/29/2014 09:45,2,0.416,ACTIVE,215.77,404.87,60.006,1404049504,"274151322000094","019011112586793",38.11,29.30,0,333.33,431.32,15.9,13.5,0.093,114610.1,114610.1,14068,0,0,0,L,1151911521,1,122.23,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049520,7231.00
06/29/2014 09:45,2,0.666,ACTIVE,215.54,337.84,59.980,1404049504,"274151322000052","019011112586793",27.55,28.30,0,333.93,359.78,18.6,16.0,0.106,171804.0,171804.0,13700,0,0,0,L,1151911521,1,122.01,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049521,7232.00
06/29/2014 09:45,2,0.639,ACTIVE,215.32,340.25,60.001,1404049504,"274151322000085","019011112586793",27.77,27.30,0,335.14,360.08,18.0,15.4,0.115,170751.4,170751.4,13664,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049522,7233.00
06/29/2014 09:45,2,0.637,ACTIVE,215.54,339.04,60.012,1404049504,"274151322000087","019011112586793",27.35,31.30,0,334.24,359.18,17.6,15.1,0.102,163679.4,163679.4,13715,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049523,7234.00
06/29/2014 09:45,2,0.615,ACTIVE,215.32,338.44,60.028,1404049504,"274151322000088","019011112586793",27.39,27.50,0,334.54,359.48,17.1,14.5,0.097,165604.8,165604.8,13687,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049524,7235.00
06/29/2014 09:45,2,0.652,ACTIVE,215.09,342.35,59.996,1404049504,"274151322000095","019011112586793",27.79,27.50,0,331.83,360.38,18.4,15.8,0.115,174715.5,174715.5,13725,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049525,7236.00
06/29/2014 09:45,2,0.439,ACTIVE,216.45,401.56,60.001,1404049504,"274151322000068","019011112586793",37.85,30.50,0,333.03,433.72,16.9,14.4,0.093,112635.6,112635.6,14115,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049526,7237.00
06/29/2014 09:45,2,0.637,ACTIVE,215.09,339.65,60.001,1404049504,"274151322000054","019011112586793",27.73,28.50,0,333.63,359.78,17.9,15.3,0.106,169184.8,169184.8,13815,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404049527,7238.00
06/29/2014 10:00,1,0.969,ACTIVE,213.7,372.08,60.07,1404050404,"040051121000097","019011112586793",25.73,25,0.216,315.62,443.48,24.8,28.1,0.064,4006.5999999997,4011.4999999997,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050407,7239.00
06/29/2014 10:00,1,1.005,ACTIVE,212.9,430.66,60.07,1404050404,"040051121000095","019011112586793",23.06,24,0.159,311.97,438.25,23.0,13.3,0.003,3574.1999999999,3578.3999999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050408,7240.00
06/29/2014 10:00,1,0.633,ACTIVE,213.1,386.68,60.03,1404050404,"033051125000132","019011112586793",34.15,24,0.138,317.10,441.40,21.5,12.2,0.023,5321.0000000001,5325.1999999882,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050409,7241.00
06/29/2014 10:00,1,0.622,ACTIVE,213.0,368.60,60.07,1404050404,"033051125000135","019011112586793",33.89,25,0.166,315.54,442.33,21.0,17.6,0.246,3370.2999999642,3374.5999999642,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050410,7242.00
06/29/2014 10:00,1,0.997,ACTIVE,212.8,408.47,60.07,1404050404,"040051121000116","019011112586793",25.42,24,0.140,311.43,442.03,25.2,12.4,0.013,3949.4000000115,3954.4000000115,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050412,7243.00
06/29/2014 10:00,1,0.958,ACTIVE,213.2,432.28,60.07,1404050404,"040051121000068","019011112586793",22.82,24,0.174,315.13,440.44,21.7,13.8,0.051,3620,3624.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050413,7244.00
06/29/2014 10:00,1,0.717,ACTIVE,212.9,396.24,60.07,1404050404,"033051125000118","019011112586793",38.80,24,0.220,316.93,443.86,27.6,24.2,0.049,5554.0000000001,5559.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050414,7245.00
06/29/2014 10:00,1,0.723,ACTIVE,213.6,411.74,60.07,1404050404,"033051125000150","019011112586793",38.58,25,0.179,315.07,443.94,27.7,35.8,0.031,4474.3000000003,4480.2000000003,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050416,7246.00
06/29/2014 10:00,1,0.946,ACTIVE,213.1,398.44,60.07,1404050404,"040051121000185","019011112586793",24.45,25,0.162,315.11,441.26,23.0,11.4,0.015,6918.8000000243,6923.3999999885,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050417,7247.00
06/29/2014 10:00,1,0.917,ACTIVE,212.6,388.01,60.07,1404050404,"040051121000195","019011112586793",24.91,24,0.157,317.96,442.66,22.7,21.0,0.027,3977.4999999999,3982.0999999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050418,7248.00
06/29/2014 10:00,2,1.018,ACTIVE,215.09,345.36,60.059,1404050404,"274151322000083","019011112586793",28.09,28.30,0,332.43,357.68,29.0,26.0,0.194,171341.1,171341.1,13774,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050419,7249.00
06/29/2014 10:00,2,1.039,ACTIVE,216.00,342.65,60.049,1404050404,"274151322000076","019011112586793",29.12,28.00,0,333.03,358.88,30.6,27.7,0.203,176479.6,176479.6,13731,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050421,7250.00
06/29/2014 10:00,2,0.672,ACTIVE,215.32,415.09,60.049,1404050404,"274151322000094","019011112586793",38.61,29.30,0,333.63,430.42,26.1,23.3,0.181,114615.7,114615.7,14069,0,0,0,L,1151911521,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050422,7251.00
06/29/2014 10:00,2,1.037,ACTIVE,215.32,345.06,60.054,1404050404,"274151322000052","019011112586793",28.19,28.50,0,331.23,358.58,29.6,26.7,0.199,171810.4,171810.4,13701,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050423,7252.00
06/29/2014 10:00,2,1.020,ACTIVE,215.32,342.05,60.054,1404050404,"274151322000085","019011112586793",28.09,27.30,0,332.13,357.98,29.0,26.1,0.190,170757.7,170757.7,13665,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050424,7253.00
06/29/2014 10:00,2,1.014,ACTIVE,215.32,342.05,60.054,1404050404,"274151322000087","019011112586793",27.85,31.50,0,332.73,357.38,28.5,25.6,0.190,163685.6,163685.6,13716,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050425,7254.00
06/29/2014 10:00,2,0.998,ACTIVE,215.32,346.26,60.049,1404050404,"274151322000088","019011112586793",27.81,27.50,0,332.43,357.08,28.1,25.2,0.186,165610.9,165610.9,13688,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050426,7255.00
06/29/2014 10:00,2,1.045,ACTIVE,215.54,346.86,60.054,1404050404,"274151322000095","019011112586793",28.33,27.80,0,332.43,357.98,30.0,27.0,0.194,174722.1,174722.1,13726,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050427,7256.00
06/29/2014 10:00,2,0.695,ACTIVE,216.00,407.87,60.054,1404050404,"274151322000068","019011112586793",38.39,30.50,0,333.63,432.22,26.9,24.0,0.164,112641.4,112641.4,14116,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050428,7257.00
06/29/2014 10:00,2,1.012,ACTIVE,215.54,347.46,60.043,1404050404,"274151322000054","019011112586793",28.21,28.50,0,331.83,357.98,28.9,26.0,0.199,169191.1,169191.1,13816,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404050429,7258.00
06/29/2014 10:15,1,1.232,ACTIVE,213.5,362.40,60.00,1404051304,"040051121000097","019011112586793",25.85,25,0.206,313.97,442.99,31.7,28.6,0.182,4011.4999999997,4015.6999999997,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051307,7259.00
06/29/2014 10:15,1,1.271,ACTIVE,212.9,421.63,60.00,1404051304,"040051121000095","019011112586793",23.19,24,0.177,311.05,437.96,29.3,18.0,0.018,3578.3999999999,3582.0999999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051308,7260.00
06/29/2014 10:15,1,0.812,ACTIVE,213.9,335.85,60.00,1404051304,"033051125000132","019011112586793",34.38,24,0.183,316.36,441.21,27.7,23.3,0.306,5325.1999999882,5329.0000000001,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051309,7261.00
06/29/2014 10:15,1,0.791,ACTIVE,213.8,346.83,60.03,1404051304,"033051125000135","019011112586793",34.60,25,0.240,317.48,442.25,27.2,31.9,0.215,3374.5999999642,3378.1999999642,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051310,7262.00
06/29/2014 10:15,1,1.261,ACTIVE,213.3,358.05,60.03,1404051304,"040051121000116","019011112586793",25.91,24,0.230,313.15,441.96,32.5,29.9,0.121,3954.4000000115,3958.6000000115,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051312,7263.00
06/29/2014 10:15,1,1.231,ACTIVE,213.1,421.65,60.00,1404051304,"040051121000068","019011112586793",23.40,24,0.180,315.86,440.38,28.6,14.8,0.020,3624.2,3627.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051313,7264.00
06/29/2014 10:15,1,0.932,ACTIVE,212.9,400.84,60.03,1404051304,"033051125000118","019011112586793",39.11,24,0.212,315.43,443.69,36.2,28.2,0.074,5559.800000012,5565.0000000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051315,7265.00
06/29/2014 10:15,1,0.940,ACTIVE,213.8,367.79,60.00,1404051304,"033051125000150","019011112586793",38.87,24,0.217,316.21,443.98,36.3,36.6,0.235,4480.2000000003,4485.5000000003,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051316,7266.00
06/29/2014 10:15,1,1.248,ACTIVE,213.6,412.82,60.03,1404051304,"040051121000185","019011112586793",24.72,24,0.175,315.72,442.61,30.7,23.3,0.036,6923.3999999885,6927.3999999885,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051317,7267.00
06/29/2014 10:15,1,1.221,ACTIVE,213.5,342.98,60.00,1404051304,"040051121000195","019011112586793",25.27,24,0.216,317.11,442.85,30.7,32.5,0.307,3982.0999999999,3986.1999999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051319,7268.00
06/29/2014 10:15,2,1.293,ACTIVE,216.00,346.86,60.006,1404051304,"274151322000083","019011112586793",28.33,28.00,0,330.63,357.08,37.1,33.9,0.261,171346.7,171346.7,13775,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051320,7269.00
06/29/2014 10:15,2,1.324,ACTIVE,216.67,347.16,60.001,1404051304,"274151322000076","019011112586793",29.26,27.80,0,332.43,358.58,39.3,36.0,0.261,176485.5,176485.5,13732,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051321,7270.00
06/29/2014 10:15,2,0.863,ACTIVE,216.00,411.18,60.006,1404051304,"274151322000094","019011112586793",38.45,29.00,0,332.73,432.52,33.8,30.7,0.225,114620.7,114620.7,14070,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051322,7271.00
06/29/2014 10:15,2,1.314,ACTIVE,216.00,348.06,60.006,1404051304,"274151322000052","019011112586793",28.25,28.30,0,330.03,357.38,37.7,34.4,0.256,171816.1,171816.1,13702,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051323,7272.00
06/29/2014 10:15,2,1.291,ACTIVE,216.00,351.07,60.006,1404051304,"274151322000085","019011112586793",28.43,27.00,0,329.73,357.68,37.1,33.9,0.239,170763.2,170763.2,13666,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051324,7273.00
06/29/2014 10:15,2,1.275,ACTIVE,216.00,349.26,60.001,1404051304,"274151322000087","019011112586793",28.15,31.80,0,331.23,357.38,36.4,33.2,0.243,163691.0,163691.0,13717,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051324,7274.00
06/29/2014 10:15,2,1.242,ACTIVE,215.32,349.86,60.006,1404051304,"274151322000088","019011112586793",28.59,27.30,0,331.23,356.78,36.0,32.8,0.239,165616.2,165616.2,13689,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051325,7275.00
06/29/2014 10:15,2,1.332,ACTIVE,215.77,349.26,60.001,1404051304,"274151322000095","019011112586793",28.55,27.50,0,330.33,357.98,38.5,35.2,0.252,174727.8,174727.8,13727,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051326,7276.00
06/29/2014 10:15,2,0.887,ACTIVE,216.67,414.49,60.001,1404051304,"274151322000068","019011112586793",38.68,30.30,0,333.93,429.22,34.8,31.6,0.221,112646.5,112646.5,14117,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051327,7277.00
06/29/2014 10:15,2,1.281,ACTIVE,215.77,348.06,60.006,1404051304,"274151322000054","019011112586793",28.53,28.50,0,330.33,357.68,37.0,33.8,0.247,169196.6,169196.6,13817,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404051328,7278.00
06/29/2014 10:30,1,1.315,ACTIVE,213.6,369.94,60.03,1404052204,"040051121000097","019011112586793",25.79,26,0.196,300.51,448.69,33.7,33.5,0.139,4015.6999999997,4024.5999999997,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052207,7279.00
06/29/2014 10:30,1,1.364,ACTIVE,213.1,362.73,60.03,1404052204,"040051121000095","019011112586793",23.05,25,0.231,301.05,445.18,31.2,33.9,0.156,3582.0999999999,3589.5999999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052208,7280.00
06/29/2014 10:30,1,0.859,ACTIVE,213.0,392.60,60.00,1404052204,"033051125000132","019011112586793",34.19,25,0.180,306.45,447.69,29.2,14.7,0.167,5329.0000000001,5336.6000000239,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052209,7281.00
06/29/2014 10:30,1,0.838,ACTIVE,213.7,371.36,60.00,1404052204,"033051125000135","019011112586793",34.22,25,0.252,306.99,448.67,28.5,35.4,0.132,3378.1999999642,3385.7999999642,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052211,7282.00
06/29/2014 10:30,1,1.333,ACTIVE,213.3,380.07,60.03,1404052204,"040051121000116","019011112586793",25.59,24,0.197,299.35,447.72,33.9,25.6,0.070,3958.6000000115,3967.3000000115,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052212,7283.00
06/29/2014 10:30,1,1.303,ACTIVE,213.9,339.98,60.03,1404052204,"040051121000068","019011112586793",23.33,25,0.228,304.07,447.00,30.2,22.1,0.325,3627.9,3635.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052213,7284.00
06/29/2014 10:30,1,0.975,ACTIVE,213.0,355.06,60.03,1404052204,"033051125000118","019011112586793",38.82,25,0.236,304.27,448.11,37.6,38.3,0.208,5565.0000000001,5575.1000000239,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052215,7285.00
06/29/2014 10:30,1,0.974,ACTIVE,213.3,361.19,60.00,1404052204,"033051125000150","019011112586793",39.01,25,0.239,304.70,448.35,37.8,30.1,0.184,4485.5000000003,4495.6000000003,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052216,7286.00
06/29/2014 10:30,1,1.291,ACTIVE,213.6,401.97,60.00,1404052204,"040051121000185","019011112586793",24.66,25,0.234,302.98,448.23,31.6,30.5,0.036,6927.3999999885,6935.7000000004,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052217,7287.00
06/29/2014 10:30,1,1.273,ACTIVE,213.1,326.91,60.00,1404052204,"040051121000195","019011112586793",25.06,25,0.219,303.36,447.03,31.7,23.6,0.268,3986.1999999999,3994.4999999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052218,7288.00
06/29/2014 10:30,2,1.385,ACTIVE,215.77,346.26,59.985,1404052204,"274151322000083","019011112586793",28.45,28.80,0,333.93,375.41,39.9,36.6,0.274,171357.4,171357.4,13776,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052219,7289.00
06/29/2014 10:30,2,1.475,ACTIVE,216.45,345.36,60.006,1404052204,"274151322000076","019011112586793",28.77,28.50,0,329.13,378.72,43.0,39.5,0.301,176497.0,176497.0,13733,0,0,0,L,1151911521,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052220,7290.00
06/29/2014 10:30,2,0.896,ACTIVE,216.45,418.09,60.006,1404052204,"274151322000094","019011112586793",39.02,29.80,0,335.44,455.37,35.6,32.4,0.239,114630.3,114630.3,14071,0,0,0,L,1151911521,1,122.46,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052222,7291.00
06/29/2014 10:30,2,1.420,ACTIVE,215.77,342.35,60.006,1404052204,"274151322000052","019011112586793",28.35,29.00,0,333.93,376.92,40.8,37.4,0.265,171827.0,171827.0,13703,0,0,0,L,1151911521,1,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052223,7292.00
06/29/2014 10:30,2,1.396,ACTIVE,216.00,342.65,60.012,1404052204,"274151322000085","019011112586793",28.41,27.50,0,335.14,376.62,40.2,36.8,0.256,170774.0,170774.0,13667,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052224,7293.00
06/29/2014 10:30,2,1.389,ACTIVE,216.00,345.66,59.990,1404052204,"274151322000087","019011112586793",27.75,32.40,0,334.24,375.11,39.1,35.8,0.265,163701.5,163701.5,13718,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052225,7294.00
06/29/2014 10:30,2,1.379,ACTIVE,215.54,345.06,60.006,1404052204,"274151322000088","019011112586793",27.99,28.00,0,333.93,376.01,39.1,35.8,0.252,165626.6,165626.6,13690,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052226,7295.00
06/29/2014 10:30,2,1.445,ACTIVE,215.54,342.95,60.006,1404052204,"274151322000095","019011112586793",28.78,28.50,0,334.24,378.12,42.1,38.7,0.278,174739.1,174739.1,13728,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052227,7296.00
06/29/2014 10:30,2,0.908,ACTIVE,216.90,419.60,60.006,1404052204,"274151322000068","019011112586793",39.28,31.00,0,335.14,444.24,36.3,33.1,0.230,112656.3,112656.3,14118,0,0,0,L,1151911521,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052228,7297.00
06/29/2014 10:30,2,1.398,ACTIVE,215.77,341.45,60.006,1404052204,"274151322000054","019011112586793",28.27,29.30,0,334.24,376.62,40.0,36.7,0.261,169207.3,169207.3,13818,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404052228,7298.00
06/29/2014 10:45,1,2.052,ACTIVE,214.8,385.50,60.00,1404053104,"040051121000097","019011112586793",26.25,26,0.302,300.57,451.97,53.6,43.4,0.248,4024.5999999997,4035.7999999997,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053106,7299.00
06/29/2014 10:45,1,2.093,ACTIVE,214.6,426.07,60.03,1404053104,"040051121000095","019011112586793",23.55,26,0.278,300.56,446.40,49.0,37.6,0.097,3589.5999999999,3599.4999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053108,7300.00
06/29/2014 10:45,1,1.344,ACTIVE,215.2,379.38,60.00,1404053104,"033051125000132","019011112586793",34.66,25,0.302,304.40,448.20,46.3,44.9,0.312,5336.6000000239,5345.9000000358,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053109,7301.00
06/29/2014 10:45,1,1.326,ACTIVE,215.1,402.60,60.00,1404053104,"033051125000135","019011112586793",34.49,26,0.292,306.27,448.77,45.5,37.2,0.135,3385.7999999642,3395.0999999642,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053110,7302.00
06/29/2014 10:45,1,2.092,ACTIVE,214.5,308.80,60.00,1404053104,"040051121000116","019011112586793",25.85,25,0.313,298.76,450.44,53.8,47.0,0.342,3967.3000000115,3978.2000000115,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053111,7303.00
06/29/2014 10:45,1,2.067,ACTIVE,215.3,356.82,60.00,1404053104,"040051121000068","019011112586793",23.69,26,0.319,305.02,447.85,48.7,49.6,0.375,3635.6,3645.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053113,7304.00
06/29/2014 10:45,1,1.615,ACTIVE,214.9,406.11,60.00,1404053104,"033051125000118","019011112586793",33.85,26,0.262,301.51,447.83,54.4,37.4,0.167,5575.1000000239,5586.300000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053114,7305.00
06/29/2014 10:45,1,1.616,ACTIVE,214.6,376.90,60.00,1404053104,"033051125000150","019011112586793",33.86,26,0.310,303.94,448.70,54.4,52.0,0.159,4495.6000000003,4506.8000000003,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053115,7306.00
06/29/2014 10:45,1,2.040,ACTIVE,215.2,384.36,60.00,1404053104,"040051121000185","019011112586793",25.51,26,0.338,300.88,451.22,51.7,52.7,0.289,6935.7000000004,6946.3999999885,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053117,7307.00
06/29/2014 10:45,1,2.071,ACTIVE,214.9,328.07,60.03,1404053104,"040051121000195","019011112586793",25.24,26,0.337,301.81,449.56,52.0,48.4,0.319,3994.4999999999,4005.1999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053118,7308.00
06/29/2014 10:45,2,2.172,ACTIVE,216.90,354.37,59.996,1404053104,"274151322000083","019011112586793",28.67,30.00,0,327.92,379.62,63.1,59.0,0.442,171370.7,171370.7,13777,0,0,0,L,1151911521,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053119,7309.00
06/29/2014 10:45,2,2.291,ACTIVE,217.35,357.38,59.996,1404053104,"274151322000076","019011112586793",29.16,30.50,0,330.03,381.73,67.5,63.3,0.464,176511.3,176511.3,13734,0,0,0,L,1151911521,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053120,7310.00
06/29/2014 10:45,2,1.406,ACTIVE,216.67,425.01,59.990,1404053104,"274151322000094","019011112586793",39.20,30.80,0,336.04,449.35,56.5,52.7,0.398,114642.2,114642.2,14072,0,0,0,L,1151911521,1,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053121,7311.00
06/29/2014 10:45,2,2.195,ACTIVE,217.35,360.38,59.996,1404053104,"274151322000052","019011112586793",28.67,30.30,0,328.82,380.22,63.8,59.6,0.424,171840.5,171840.5,13704,0,0,0,L,1151911521,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053122,7312.00
06/29/2014 10:45,2,2.164,ACTIVE,216.90,356.18,60.001,1404053104,"274151322000085","019011112586793",28.86,28.80,0,330.63,381.12,63.2,59.1,0.429,170787.4,170787.4,13668,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053123,7313.00
06/29/2014 10:45,2,2.178,ACTIVE,216.90,358.28,59.996,1404053104,"274151322000087","019011112586793",27.75,33.80,0,335.14,379.92,61.1,57.1,0.415,163714.5,163714.5,13719,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053124,7314.00
06/29/2014 10:45,2,2.139,ACTIVE,216.45,353.77,60.001,1404053104,"274151322000088","019011112586793",28.57,29.00,0,334.84,380.52,61.9,57.8,0.415,165639.7,165639.7,13691,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053125,7315.00
06/29/2014 10:45,2,2.297,ACTIVE,216.45,363.39,60.001,1404053104,"274151322000095","019011112586793",28.65,30.30,0,330.03,380.52,66.6,62.3,0.451,174753.2,174753.2,13729,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053126,7316.00
06/29/2014 10:45,2,1.473,ACTIVE,217.58,421.40,60.001,1404053104,"274151322000068","019011112586793",38.68,32.00,0,390.74,463.18,57.6,53.6,0.384,112668.2,112668.2,14119,0,0,0,L,1151911521,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053128,7317.00
06/29/2014 10:45,2,2.180,ACTIVE,216.67,362.49,60.001,1404053104,"274151322000054","019011112586793",28.55,30.50,0,329.73,380.82,63.0,58.8,0.429,169220.7,169220.7,13819,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404053129,7318.00
06/29/2014 11:00,1,1.042,ACTIVE,214.9,363.90,60.03,1404054004,"040051121000097","019011112586793",25.56,27,0.217,299.69,449.14,26.5,32.7,0.113,4035.7999999997,4046.0999999997,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054007,7319.00
06/29/2014 11:00,1,1.097,ACTIVE,214.1,353.47,60.03,1404054004,"040051121000095","019011112586793",22.86,26,0.202,301.48,446.09,24.9,28.7,0.093,3599.4999999999,3608.5999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054009,7320.00
06/29/2014 11:00,1,0.679,ACTIVE,214.5,349.64,60.00,1404054004,"033051125000132","019011112586793",34.06,26,0.201,306.56,448.13,23.0,27.7,0.132,5345.9000000358,5354.9000000358,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054011,7321.00
06/29/2014 11:00,1,0.663,ACTIVE,214.4,364.58,60.03,1404054004,"033051125000135","019011112586793",33.91,26,0.175,307.70,448.50,22.3,25.7,0.071,3395.0999999642,3403.9999999642,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054013,7322.00
06/29/2014 11:00,1,1.077,ACTIVE,214.0,335.21,60.03,1404054004,"040051121000116","019011112586793",25.03,25,0.190,301.85,447.80,26.8,29.5,0.251,3978.2000000115,3988.6000000115,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054015,7323.00
06/29/2014 11:00,1,1.050,ACTIVE,214.2,384.52,60.03,1404054004,"040051121000068","019011112586793",22.68,26,0.167,306.49,448.04,23.7,20.5,0.032,3645.2,3654.6,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054017,7324.00
06/29/2014 11:00,1,0.766,ACTIVE,214.6,423.22,60.03,1404054004,"033051125000118","019011112586793",38.78,26,0.191,302.02,447.79,29.5,28.4,0.016,5586.300000012,5597.1000000239,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054019,7325.00
06/29/2014 11:00,1,0.776,ACTIVE,214.4,386.17,60.03,1404054004,"033051125000150","019011112586793",38.29,26,0.259,299.90,448.57,29.5,26.7,0.120,4506.8000000003,4517.5000000003,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054020,7326.00
06/29/2014 11:00,1,1.005,ACTIVE,214.5,408.32,60.03,1404054004,"040051121000185","019011112586793",24.55,26,0.147,304.91,449.05,24.5,21.1,0.014,6946.3999999885,6956.3000000243,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054022,7327.00
06/29/2014 11:00,1,1.003,ACTIVE,214.3,379.36,60.03,1404054004,"040051121000195","019011112586793",24.41,26,0.179,304.72,447.72,24.3,15.4,0.195,4005.1999999999,4015.2999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054024,7328.00
06/29/2014 11:00,2,1.100,ACTIVE,215.77,347.16,60.012,1404054004,"274151322000083","019011112586793",28.17,29.80,0,334.84,376.62,31.4,28.4,0.212,171383.4,171383.4,13779,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054026,7329.00
06/29/2014 11:00,2,1.164,ACTIVE,216.22,348.96,60.017,1404054004,"274151322000076","019011112586793",28.63,30.00,0,336.34,380.22,33.8,30.7,0.230,176524.9,176524.9,13736,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054027,7330.00
06/29/2014 11:00,2,0.736,ACTIVE,216.00,405.47,60.017,1404054004,"274151322000094","019011112586793",37.65,30.80,0,388.04,451.16,28.1,25.2,0.186,114653.4,114653.4,14074,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054029,7331.00
06/29/2014 11:00,2,1.135,ACTIVE,216.00,346.26,60.017,1404054004,"274151322000052","019011112586793",27.83,30.30,0,334.24,377.22,31.9,28.9,0.203,171853.3,171853.3,13706,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054032,7332.00
06/29/2014 11:00,2,1.100,ACTIVE,216.22,345.96,60.022,1404054004,"274151322000085","019011112586793",28.25,28.50,0,336.04,377.22,31.4,28.4,0.203,170800.1,170800.1,13670,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054034,7333.00
06/29/2014 11:00,2,1.092,ACTIVE,216.00,347.76,59.996,1404054004,"274151322000087","019011112586793",27.51,34.50,0,335.14,376.31,30.4,27.4,0.190,163726.7,163726.7,13720,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054035,7334.00
06/29/2014 11:00,2,1.088,ACTIVE,215.54,345.36,60.012,1404054004,"274151322000088","019011112586793",27.65,29.00,0,334.84,376.92,30.4,27.5,0.199,165652.1,165652.1,13692,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054037,7335.00
06/29/2014 11:00,2,1.145,ACTIVE,216.00,346.56,60.017,1404054004,"274151322000095","019011112586793",28.53,29.80,0,335.14,378.42,33.0,30.0,0.212,174766.6,174766.6,13730,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054038,7336.00
06/29/2014 11:00,2,0.748,ACTIVE,216.67,409.98,60.017,1404054004,"274151322000068","019011112586793",38.01,32.00,0,382.03,451.76,28.7,25.8,0.177,112679.7,112679.7,14120,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054039,7337.00
06/29/2014 11:00,2,1.098,ACTIVE,215.54,348.66,60.022,1404054004,"274151322000054","019011112586793",28.09,30.50,0,334.54,377.52,31.3,28.3,0.199,169233.3,169233.3,13820,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054040,7338.00
06/29/2014 11:15,1,2.844,ACTIVE,215.0,338.16,60.00,1404054905,"040051121000097","019011112586793",26.40,27,0.329,300.88,450.67,74.7,70.7,0.353,4046.0999999997,4053.4999999997,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054907,7339.00
06/29/2014 11:15,1,2.815,ACTIVE,214.6,328.16,60.00,1404054905,"040051121000095","019011112586793",24.08,26,0.291,298.60,448.46,67.4,62.3,0.318,3608.5999999999,3614.9999999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054908,7340.00
06/29/2014 11:15,1,1.930,ACTIVE,214.5,429.10,60.00,1404054905,"033051125000132","019011112586793",28.48,26,0.259,300.93,448.10,54.7,53.5,0.097,5354.9000000358,5361,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054910,7341.00
06/29/2014 11:15,1,1.900,ACTIVE,215.2,368.88,60.00,1404054905,"033051125000135","019011112586793",28.65,27,0.300,304.64,448.78,54.2,59.5,0.178,3403.9999999642,3410.0999999642,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054911,7342.00
06/29/2014 11:15,1,2.796,ACTIVE,214.3,327.00,60.03,1404054905,"040051121000116","019011112586793",26.10,25,0.317,298.52,450.13,72.6,67.7,0.344,3988.6000000115,3995.7000000115,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054912,7343.00
06/29/2014 11:15,1,2.759,ACTIVE,214.8,339.95,60.03,1404054905,"040051121000068","019011112586793",23.91,26,0.287,303.52,449.91,65.6,61.5,0.315,3654.6,3661.1,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054913,7344.00
06/29/2014 11:15,1,2.026,ACTIVE,214.4,342.98,60.00,1404054905,"033051125000118","019011112586793",39.72,26,0.355,301.93,449.04,80.0,75.9,0.381,5597.1000000239,5605.300000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054915,7345.00
06/29/2014 11:15,1,2.016,ACTIVE,214.7,337.19,60.00,1404054905,"033051125000150","019011112586793",39.69,26,0.355,303.23,449.68,79.6,76.0,0.379,4517.5000000003,4525.8000000003,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054916,7346.00
06/29/2014 11:15,1,2.682,ACTIVE,215.1,326.18,60.00,1404054905,"040051121000185","019011112586793",25.77,26,0.302,302.25,449.82,68.8,64.7,0.326,6956.3000000243,6963.3999999885,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054917,7347.00
06/29/2014 11:15,1,2.664,ACTIVE,214.8,345.68,60.00,1404054905,"040051121000195","019011112586793",26.00,26,0.302,303.11,449.82,68.9,64.7,0.330,4015.2999999999,4022.3999999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054919,7348.00
06/29/2014 11:15,2,2.988,ACTIVE,216.67,351.67,60.006,1404054905,"274151322000083","019011112586793",28.82,31.80,0,333.33,378.42,87.2,82.2,0.349,171392.5,171392.5,13780,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054920,7349.00
06/29/2014 11:15,2,3.156,ACTIVE,217.80,351.97,60.001,1404054905,"274151322000076","019011112586793",29.50,31.50,0,334.24,379.62,94.2,89.0,0.362,176534.7,176534.7,13737,0,0,0,L,1151911521,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054920,7350.00
06/29/2014 11:15,2,1.961,ACTIVE,216.90,427.71,59.996,1404054905,"274151322000094","019011112586793",39.56,32.40,0,331.83,456.57,79.1,74.4,0.305,114661.5,114661.5,14075,0,0,0,L,1151911521,1,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054921,7351.00
06/29/2014 11:15,2,3.010,ACTIVE,216.90,347.16,60.001,1404054905,"274151322000052","019011112586793",28.94,31.30,0,333.33,379.02,88.3,83.3,0.331,171862.5,171862.5,13707,0,0,0,L,1151911521,1,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054922,7352.00
06/29/2014 11:15,2,2.986,ACTIVE,217.13,344.76,60.017,1404054905,"274151322000085","019011112586793",28.92,30.00,0,333.93,379.32,87.5,82.5,0.327,170809.2,170809.2,13671,0,0,0,L,1151911521,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054923,7353.00
06/29/2014 11:15,2,2.922,ACTIVE,217.13,344.45,59.990,1404054905,"274151322000087","019011112586793",28.65,36.00,0,333.63,378.42,84.8,79.9,0.318,163735.5,163735.5,13722,0,0,0,L,1151911521,1,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054925,7354.00
06/29/2014 11:15,2,2.957,ACTIVE,216.67,342.05,59.990,1404054905,"274151322000088","019011112586793",28.71,30.50,0,332.73,378.72,85.9,81.0,0.318,165660.9,165660.9,13694,0,0,0,L,1151911521,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054926,7355.00
