ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 11:15,2,3.141,ACTIVE,216.90,343.25,59.990,1404054905,"274151322000095","019011112586793",29.18,31.50,0,332.73,378.42,92.8,87.7,0.345,174776.2,174776.2,13732,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054928,7356.00
06/29/2014 11:15,2,1.951,ACTIVE,217.80,424.41,59.990,1404054905,"274151322000068","019011112586793",39.90,33.30,0,330.63,465.58,79.4,74.7,0.292,112687.9,112687.9,14122,0,0,0,L,1151911521,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054930,7357.00
06/29/2014 11:15,2,2.955,ACTIVE,217.13,342.05,59.996,1404054905,"274151322000054","019011112586793",29.12,32.20,0,332.43,379.32,87.2,82.2,0.331,169242.3,169242.3,13822,0,0,0,L,1151911521,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404054931,7358.00
06/29/2014 11:30,1,5.472,ACTIVE,216.8,369.63,60.00,1404055804,"040051121000097","019011112586793",26.30,28,0.639,299.74,451.96,143.2,137.6,0.641,4053.4999999997,4068.4999999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055807,7359.00
06/29/2014 11:30,1,4.356,ACTIVE,215.7,337.72,60.03,1404055804,"040051121000095","019011112586793",23.55,28,0.455,297.58,447.93,102.0,97.6,0.465,3614.9999999999,3628.1999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055808,7360.00
06/29/2014 11:30,1,2.578,ACTIVE,215.7,352.67,60.00,1404055804,"033051125000132","019011112586793",34.79,27,0.397,301.45,451.20,89.2,85.5,0.413,5361,5373.5,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055810,7361.00
06/29/2014 11:30,1,2.409,ACTIVE,215.1,323.30,60.03,1404055804,"033051125000135","019011112586793",34.73,28,0.372,302.03,450.63,83.2,79.5,0.392,3410.0999999642,3422.3999999642,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055811,7362.00
06/29/2014 11:30,1,3.676,ACTIVE,214.5,352.28,60.03,1404055804,"040051121000116","019011112586793",26.00,26,0.422,298.25,450.55,95.1,90.3,0.440,3995.7000000115,4010.0000000115,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055812,7363.00
06/29/2014 11:30,1,3.611,ACTIVE,214.7,328.41,60.03,1404055804,"040051121000068","019011112586793",23.74,27,0.377,301.63,449.80,85.3,80.6,0.401,3661.1,3674.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055814,7364.00
06/29/2014 11:30,1,2.632,ACTIVE,214.9,334.23,60.03,1404055804,"033051125000118","019011112586793",39.38,27,0.462,300.99,449.39,103.1,98.8,0.477,5605.300000012,5621.5000000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055815,7365.00
06/29/2014 11:30,1,2.600,ACTIVE,215.1,331.01,60.03,1404055804,"033051125000150","019011112586793",39.48,28,0.458,302.59,451.53,102.2,98.2,0.475,4525.8000000003,4542.0000000003,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055816,7366.00
06/29/2014 11:30,1,3.477,ACTIVE,215.2,345.61,60.03,1404055804,"040051121000185","019011112586793",25.72,27,0.395,300.55,451.49,89.0,84.7,0.415,6963.3999999885,6977.8000000243,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055817,7367.00
06/29/2014 11:30,1,3.494,ACTIVE,214.8,332.75,60.00,1404055804,"040051121000195","019011112586793",25.75,27,0.398,300.83,450.13,89.5,85.2,0.418,4022.3999999999,4036.9999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055819,7368.00
06/29/2014 11:30,2,5.432,ACTIVE,218.03,362.79,60.017,1404055804,"274151322000083","019011112586793",28.09,33.80,0,328.22,399.46,154.6,147.3,0.619,171410.1,171410.1,13781,0,0,0,L,1151911521,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055820,7369.00
06/29/2014 11:30,2,5.799,ACTIVE,218.93,371.51,60.022,1404055804,"274151322000076","019011112586793",28.73,34.00,0,328.82,406.07,168.8,161.0,0.650,176553.7,176553.7,13738,0,0,0,L,1151911521,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055821,7370.00
06/29/2014 11:30,2,3.648,ACTIVE,218.03,434.02,60.022,1404055804,"274151322000094","019011112586793",39.58,34.30,0,384.13,464.08,145.7,138.7,0.557,114677.4,114677.4,14076,0,0,0,L,1151911521,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055822,7371.00
06/29/2014 11:30,2,5.430,ACTIVE,218.26,368.80,60.017,1404055804,"274151322000052","019011112586793",28.63,34.30,0,327.92,404.57,157.4,150.0,0.601,171880.4,171880.4,13708,0,0,0,L,1151911521,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055823,7372.00
06/29/2014 11:30,2,5.471,ACTIVE,218.48,369.10,60.012,1404055804,"274151322000085","019011112586793",29.08,32.60,0,330.03,400.36,161.4,153.9,0.610,170826.9,170826.9,13672,0,0,0,L,1151911521,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055823,7373.00
06/29/2014 11:30,2,5.359,ACTIVE,218.03,352.87,60.017,1404055804,"274151322000087","019011112586793",28.33,39.50,0,327.62,398.26,154.2,146.9,0.592,163752.6,163752.6,13723,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055824,7374.00
06/29/2014 11:30,2,5.383,ACTIVE,217.80,366.10,60.012,1404055804,"274151322000088","019011112586793",28.75,33.00,0,328.82,402.77,156.7,149.3,0.592,165678.2,165678.2,13695,0,0,0,L,1151911521,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055825,7375.00
06/29/2014 11:30,2,5.572,ACTIVE,218.03,369.10,60.017,1404055804,"274151322000095","019011112586793",29.54,34.50,0,327.92,400.66,166.9,159.1,0.623,174795.0,174795.0,13733,0,0,0,L,1151911521,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055826,7376.00
06/29/2014 11:30,2,3.771,ACTIVE,218.93,420.50,60.001,1404055804,"274151322000068","019011112586793",37.65,35.60,0,373.61,464.38,144.0,137.1,0.544,112703.9,112703.9,14123,0,0,0,L,1151911521,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055827,7377.00
06/29/2014 11:30,2,5.453,ACTIVE,218.03,361.89,60.012,1404055804,"274151322000054","019011112586793",28.73,34.80,0,328.52,400.36,158.6,151.2,0.605,169260.0,169260.0,13823,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404055828,7378.00
06/29/2014 11:45,1,4.534,ACTIVE,215.8,323.70,60.00,1404056704,"040051121000097","019011112586793",25.25,31,0.508,299.62,451.55,113.9,108.9,0.519,4068.4999999997,4100.4999999997,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056707,7379.00
06/29/2014 11:45,1,4.181,ACTIVE,215.0,350.63,60.00,1404056704,"040051121000095","019011112586793",22.67,31,0.417,296.72,448.91,94.3,89.4,0.430,3628.1999999999,3657.4999999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056708,7380.00
06/29/2014 11:45,1,2.604,ACTIVE,214.7,324.39,60.03,1404056704,"033051125000132","019011112586793",33.37,30,0.385,301.59,451.17,86.4,82.4,0.406,5373.5,5401.5,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056709,7381.00
06/29/2014 11:45,1,2.499,ACTIVE,215.1,350.33,60.00,1404056704,"033051125000135","019011112586793",33.37,31,0.371,302.43,451.24,83.0,79.7,0.389,3422.3999999642,3450.1999999642,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056710,7382.00
06/29/2014 11:45,1,3.815,ACTIVE,214.0,323.28,60.00,1404056704,"040051121000116","019011112586793",25.22,29,0.424,297.88,451.77,95.7,90.6,0.445,4010.0000000115,4041.2000000115,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056712,7383.00
06/29/2014 11:45,1,3.900,ACTIVE,214.8,338.99,60.03,1404056704,"040051121000068","019011112586793",22.70,30,0.391,301.32,450.04,88.1,83.8,0.411,3674.7,3704.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056713,7384.00
06/29/2014 11:45,1,2.820,ACTIVE,214.7,346.39,60.00,1404056704,"033051125000118","019011112586793",38.43,30,0.484,295.49,450.51,107.8,103.8,0.493,5621.5000000001,5655.1999999882,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056714,7385.00
06/29/2014 11:45,1,2.789,ACTIVE,214.8,323.50,60.00,1404056704,"033051125000150","019011112586793",38.53,31,0.481,301.75,450.68,106.9,103.0,0.493,4542.0000000003,4575.9000000003,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056716,7386.00
06/29/2014 11:45,1,3.724,ACTIVE,214.9,344.99,60.03,1404056704,"040051121000185","019011112586793",24.81,31,0.410,300.50,451.23,91.9,87.8,0.426,6977.8000000243,7009.3999999885,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056717,7387.00
06/29/2014 11:45,1,3.714,ACTIVE,214.2,350.15,60.03,1404056704,"040051121000195","019011112586793",24.79,31,0.407,301.81,449.74,91.6,87.0,0.424,4036.9999999999,4068.6999999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056718,7388.00
06/29/2014 11:45,2,4.617,ALERT,217.35,357.98,59.990,1404056704,"274151322000083","019011112586793",27.71,40.00,0,301.47,534.42,129.6,123.1,0.504,171447.3,171447.3,13782,0,0,0,L,1151911521,1,123.36,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056720,7389.00
06/29/2014 11:45,2,4.949,ALERT,218.26,364.59,59.990,1404056704,"274151322000076","019011112586793",28.23,40.40,0,301.77,527.80,141.4,134.6,0.548,176592.6,176592.6,13739,0,0,0,L,1151911521,1,124.04,125.40,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056722,7390.00
06/29/2014 11:45,2,3.186,ALERT,217.58,413.89,59.990,1404056704,"274151322000094","019011112586793",37.61,38.60,0,302.37,519.09,121.7,115.5,0.468,114711.5,114711.5,14077,0,0,0,L,1151911521,1,123.59,125.40,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056724,7391.00
06/29/2014 11:45,2,4.660,ALERT,217.58,354.97,59.990,1404056704,"274151322000052","019011112586793",27.93,40.40,0,302.98,408.18,131.7,125.2,0.499,171918.3,171918.3,13709,0,0,0,L,1151911521,1,123.14,125.17,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056726,7392.00
06/29/2014 11:45,2,4.879,ALERT,218.03,347.46,59.990,1404056704,"274151322000085","019011112586793",27.51,38.00,0,301.77,519.99,135.9,129.3,0.508,170864.8,170864.8,13673,0,0,0,L,1151911521,1,124.04,124.94,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056728,7393.00
06/29/2014 11:45,2,4.832,ACTIVE,217.35,363.99,59.985,1404056704,"274151322000087","019011112586793",25.58,46.40,0,328.22,407.57,125.5,119.2,0.473,163788.9,163788.9,13724,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056729,7394.00
06/29/2014 11:45,2,4.686,ACTIVE,217.35,348.36,59.985,1404056704,"274151322000088","019011112586793",27.77,38.40,0,327.92,408.18,131.9,125.4,0.491,165715.9,165715.9,13696,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056730,7395.00
06/29/2014 11:45,2,4.971,ALERT,217.35,345.66,59.996,1404056704,"274151322000095","019011112586793",27.55,40.20,0,302.37,530.51,138.9,132.1,0.508,174833.1,174833.1,13734,0,0,0,L,1151911521,1,123.81,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056731,7396.00
06/29/2014 11:45,2,3.102,ALERT,218.71,413.89,59.990,1404056704,"274151322000068","019011112586793",38.78,40.40,0,341.45,524.20,121.0,114.9,0.451,112737.3,112737.3,14124,0,0,0,L,1151911521,1,124.04,125.40,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056733,7397.00
06/29/2014 11:45,2,4.785,ACTIVE,217.58,360.38,59.990,1404056704,"274151322000054","019011112586793",27.63,40.80,0,327.32,409.38,134.2,127.6,0.504,169297.9,169297.9,13824,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404056734,7398.00
06/29/2014 12:00,1,2.283,ACTIVE,213.0,363.92,60.03,1404057604,"040051121000097","019011112586793",24.90,32,0.353,292.58,451.14,56.5,63.4,0.200,4100.4999999997,4125.4999999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057607,7399.00
06/29/2014 12:00,1,2.287,ACTIVE,212.9,351.67,60.03,1404057604,"040051121000095","019011112586793",22.84,32,0.326,296.34,448.09,51.9,53.7,0.399,3657.4999999999,3680.2999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057608,7400.00
06/29/2014 12:00,1,1.468,ACTIVE,213.1,435.87,60.03,1404057604,"033051125000132","019011112586793",33.44,31,0.308,299.31,450.32,48.8,48.1,0.108,5401.5,5423.5,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057609,7401.00
06/29/2014 12:00,1,1.445,ACTIVE,213.6,395.54,60.03,1404057604,"033051125000135","019011112586793",33.28,32,0.310,301.15,451.83,47.8,38.0,0.223,3450.1999999642,3471.8999999642,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057611,7402.00
06/29/2014 12:00,1,2.273,ACTIVE,213.1,401.05,60.03,1404057604,"040051121000116","019011112586793",24.98,31,0.285,297.34,451.12,56.5,40.6,0.300,4041.2000000115,4065.8000000115,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057612,7403.00
06/29/2014 12:00,1,2.249,ACTIVE,213.5,427.98,60.03,1404057604,"040051121000068","019011112586793",22.96,32,0.307,301.36,450.17,51.3,41.8,0.128,3704.3,3727.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057613,7404.00
06/29/2014 12:00,1,1.768,ACTIVE,212.7,346.84,60.03,1404057604,"033051125000118","019011112586793",31.18,31,0.345,297.90,449.48,54.8,63.9,0.242,5655.1999999882,5682.800000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057615,7405.00
06/29/2014 12:00,1,1.758,ACTIVE,213.7,404.88,60.00,1404057604,"033051125000150","019011112586793",32.50,32,0.282,294.85,452.47,56.8,50.2,0.308,4575.9000000003,4603.6000000003,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057616,7406.00
06/29/2014 12:00,1,2.205,ACTIVE,213.4,443.61,60.03,1404057604,"040051121000185","019011112586793",24.64,32,0.341,293.75,451.87,54.0,52.2,0.105,7009.3999999885,7034.0000000123,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057617,7407.00
06/29/2014 12:00,1,2.244,ACTIVE,212.6,325.14,60.03,1404057604,"040051121000195","019011112586793",24.35,32,0.330,293.47,450.40,54.3,49.0,0.367,4068.6999999999,4093.2999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057619,7408.00
06/29/2014 12:00,2,2.367,ACTIVE,214.87,350.77,60.038,1404057604,"274151322000083","019011112586793",27.51,41.50,0,325.22,402.16,65.9,61.7,0.477,171476.8,171476.8,13784,0,0,0,L,1151911521,1,122.01,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057620,7409.00
06/29/2014 12:00,2,2.539,ALERT,215.54,346.56,60.012,1404057604,"274151322000076","019011112586793",27.71,41.00,0,297.87,531.41,71.3,66.9,0.495,176623.1,176623.1,13741,0,0,0,L,1151911521,1,122.46,124.49,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057621,7410.00
06/29/2014 12:00,2,1.584,ALERT,214.87,405.17,60.017,1404057604,"274151322000094","019011112586793",37.47,39.80,0,300.27,518.18,60.2,56.2,0.420,114738.0,114738.0,14079,0,0,0,L,1151911521,1,122.01,124.27,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057623,7411.00
06/29/2014 12:00,2,2.391,ALERT,214.64,351.67,60.017,1404057604,"274151322000052","019011112586793",27.59,41.50,0,297.87,527.20,66.8,62.5,0.460,171947.1,171947.1,13711,0,0,0,L,1151911521,1,122.01,124.04,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057625,7412.00
06/29/2014 12:00,2,2.365,ALERT,214.64,360.08,60.006,1404057604,"274151322000085","019011112586793",27.73,38.60,0,297.87,524.20,66.4,62.2,0.460,170893.4,170893.4,13675,0,0,0,L,1151911521,1,122.68,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057627,7413.00
06/29/2014 12:00,2,2.355,ACTIVE,215.09,354.67,60.033,1404057604,"274151322000087","019011112586793",25.92,49.00,0,327.62,403.07,61.9,57.8,0.415,163817.0,163817.0,13725,0,0,0,L,1151911521,1,122.23,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057628,7414.00
06/29/2014 12:00,2,2.334,ALERT,214.87,359.18,60.022,1404057604,"274151322000088","019011112586793",27.47,39.30,0,298.17,532.91,65.0,60.8,0.429,165744.3,165744.3,13697,0,0,0,L,1151911521,1,122.68,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057630,7415.00
06/29/2014 12:00,2,2.504,ACTIVE,214.87,346.26,60.033,1404057604,"274151322000095","019011112586793",27.63,41.50,0,320.11,403.37,70.0,65.7,0.468,174864.2,174864.2,13736,0,0,0,L,1151911521,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057631,7416.00
06/29/2014 12:00,2,1.578,ALERT,215.54,415.39,60.006,1404057604,"274151322000068","019011112586793",37.71,41.00,0,298.47,521.49,60.5,56.5,0.424,112763.9,112763.9,14126,0,0,0,L,1151911521,1,122.68,124.49,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057633,7417.00
06/29/2014 12:00,2,2.373,ACTIVE,214.41,358.88,60.017,1404057604,"274151322000054","019011112586793",27.51,42.30,0,326.72,407.87,66.1,61.8,0.455,169327.6,169327.6,13825,0,0,0,L,1151911521,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404057634,7418.00
06/29/2014 12:15,1,2.784,ACTIVE,214.6,333.04,60.03,1404058504,"040051121000097","019011112586793",24.96,33,0.306,297.94,451.29,69.1,65.5,0.331,4125.4999999997,4150.1999999997,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058507,7419.00
06/29/2014 12:15,1,2.812,ACTIVE,214.1,319.51,60.00,1404058504,"040051121000095","019011112586793",22.39,34,0.387,293.80,448.70,62.6,63.7,0.406,3680.2999999999,3703.1999999999,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058508,7420.00
06/29/2014 12:15,1,1.888,ACTIVE,214.0,421.71,60.00,1404058504,"033051125000132","019011112586793",29.42,32,0.314,300.40,450.79,55.2,61.5,0.077,5423.5,5445.5,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058509,7421.00
06/29/2014 12:15,1,1.840,ACTIVE,214.2,418.73,60.03,1404058504,"033051125000135","019011112586793",29.82,33,0.295,301.46,451.71,54.6,43.6,0.137,3471.8999999642,3493.5999999642,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058510,7422.00
06/29/2014 12:15,1,2.743,ACTIVE,213.2,340.84,60.03,1404058504,"040051121000116","019011112586793",24.69,32,0.294,293.16,451.23,67.3,62.4,0.321,4065.8000000115,4090.3000000115,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058512,7423.00
06/29/2014 12:15,1,2.886,ACTIVE,213.8,392.15,60.00,1404058504,"040051121000068","019011112586793",20.43,33,0.316,299.84,450.07,58.6,50.5,0.140,3727.5,3750.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058513,7424.00
06/29/2014 12:15,1,2.002,ACTIVE,213.8,322.53,60.03,1404058504,"033051125000118","019011112586793",38.06,32,0.336,293.80,448.74,75.8,71.7,0.362,5682.800000012,5708.9000000358,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058514,7425.00
06/29/2014 12:15,1,2.016,ACTIVE,214.3,327.26,60.00,1404058504,"033051125000150","019011112586793",37.75,33,0.338,295.50,452.81,75.7,72.4,0.362,4603.6000000003,4629.8000000003,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058515,7426.00
06/29/2014 12:15,1,2.690,ACTIVE,214.1,340.66,60.00,1404058504,"040051121000185","019011112586793",24.62,34,0.387,296.94,451.62,65.9,73.4,0.356,7034.0000000123,7058.6000000004,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058517,7427.00
06/29/2014 12:15,1,2.799,ACTIVE,214.1,329.84,60.03,1404058504,"040051121000195","019011112586793",24.37,34,0.299,283.36,450.30,67.9,63.8,0.324,4093.2999999999,4117.7999999999,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058518,7428.00
06/29/2014 12:15,2,2.893,ALERT,215.09,344.76,60.001,1404058504,"274151322000083","019011112586793",27.31,44.30,0,297.87,537.12,80.0,75.3,0.318,171504.9,171504.9,13785,0,0,0,L,1151911521,1,122.68,123.81,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058520,7429.00
06/29/2014 12:15,2,3.061,ALERT,216.00,345.66,59.975,1404058504,"274151322000076","019011112586793",27.87,43.60,0,296.06,532.61,86.4,81.5,0.340,176651.6,176651.6,13743,0,0,0,L,1151911521,1,123.14,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058522,7430.00
06/29/2014 12:15,2,1.871,ALERT,215.54,418.39,59.996,1404058504,"274151322000094","019011112586793",37.99,42.50,0,299.97,524.50,73.9,69.4,0.491,114762.9,114762.9,14081,0,0,0,L,1151911521,1,122.68,124.27,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058524,7431.00
06/29/2014 12:15,2,2.936,ALERT,215.77,348.96,60.001,1404058504,"274151322000052","019011112586793",27.33,44.50,0,296.66,533.21,81.2,76.5,0.305,171975.2,171975.2,13713,0,0,0,L,1151911521,1,122.46,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058526,7432.00
06/29/2014 12:15,2,2.914,ALERT,215.77,349.86,59.996,1404058504,"274151322000085","019011112586793",27.37,41.50,0,297.87,523.59,80.8,76.1,0.301,170921.5,170921.5,13677,0,0,0,L,1151911521,1,123.36,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058528,7433.00
06/29/2014 12:15,2,2.863,ALERT,215.32,360.38,59.996,1404058504,"274151322000087","019011112586793",26.00,54.30,0,297.26,529.61,75.3,70.8,0.499,163845.0,163845.0,13726,0,0,0,L,1151911521,1,122.91,123.81,0400,48,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058530,7434.00
06/29/2014 12:15,2,2.873,ALERT,215.32,348.36,59.996,1404058504,"274151322000088","019011112586793",27.15,42.80,0,296.96,534.42,79.1,74.4,0.292,165772.5,165772.5,13699,0,0,0,L,1151911521,1,123.36,123.59,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058532,7435.00
06/29/2014 12:15,2,3.033,ALERT,215.54,351.07,60.033,1404058504,"274151322000095","019011112586793",27.69,44.30,0,297.57,532.91,85.1,80.2,0.314,174893.3,174893.3,13737,0,0,0,L,1151911521,1,122.91,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058534,7436.00
06/29/2014 12:15,2,1.924,ALERT,216.45,412.68,59.996,1404058504,"274151322000068","019011112586793",37.65,43.80,0,297.26,526.00,73.6,69.1,0.513,112787.8,112787.8,14128,0,0,0,L,1151911521,1,123.14,124.27,0001,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058536,7437.00
06/29/2014 12:15,2,2.914,ALERT,215.54,352.87,59.996,1404058504,"274151322000054","019011112586793",27.19,45.00,0,296.36,531.11,80.2,75.5,0.305,169354.5,169354.5,13826,0,0,0,L,1151911521,1,122.91,123.81,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404058538,7438.00
06/29/2014 12:30,1,2.841,ACTIVE,214.4,343.98,60.03,1404059404,"040051121000097","019011112586793",24.11,37,0.301,297.91,452.11,68.1,64.2,0.326,4150.1999999997,4188.2999999997,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059407,7439.00
06/29/2014 12:30,1,2.837,ACTIVE,214.1,409.05,60.03,1404059404,"040051121000095","019011112586793",21.63,38,0.342,295.03,449.15,61.0,66.2,0.109,3703.1999999999,3738.3999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059408,7440.00
06/29/2014 12:30,1,1.780,ACTIVE,214.7,312.90,60.03,1404059404,"033051125000132","019011112586793",32.27,36,0.342,299.31,450.94,57.1,61.1,0.350,5445.5,5479.5,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059410,7441.00
06/29/2014 12:30,1,1.756,ACTIVE,214.6,434.55,60.03,1404059404,"033051125000135","019011112586793",32.09,37,0.289,300.19,451.38,56.0,49.4,0.096,3493.5999999642,3527.1999999642,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059411,7442.00
06/29/2014 12:30,1,2.775,ACTIVE,213.9,323.15,60.03,1404059404,"040051121000116","019011112586793",24.10,35,0.289,296.30,449.65,66.5,61.5,0.318,4090.3000000115,4128.0000000115,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059412,7443.00
06/29/2014 12:30,1,2.851,ACTIVE,214.0,412.40,60.03,1404059404,"040051121000068","019011112586793",22.01,36,0.318,299.29,450.27,62.4,46.9,0.334,3750.5,3786.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059413,7444.00
06/29/2014 12:30,1,2.190,ACTIVE,214.0,334.41,60.03,1404059404,"033051125000118","019011112586793",37.07,34,0.357,301.55,450.48,80.8,76.1,0.379,5708.9000000358,5748.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059415,7445.00
06/29/2014 12:30,1,2.318,ACTIVE,215.2,322.82,60.03,1404059404,"033051125000150","019011112586793",37.20,36,0.382,297.37,451.78,85.8,81.9,0.402,4629.8000000003,4669.6000000003,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059416,7446.00
06/29/2014 12:30,1,3.369,ALERT,215.1,325.64,60.03,1404059404,"040051121000185","019011112586793",23.69,37,0.349,296.47,451.97,79.4,74.8,0.376,7058.6000000004,7096.5000000004,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404059418,7447.00
06/29/2014 12:30,1,3.813,ACTIVE,214.7,323.07,60.03,1404059404,"040051121000195","019011112586793",23.33,37,0.389,300.52,450.01,88.5,83.1,0.409,4117.7999999999,4155.6999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059419,7448.00
06/29/2014 12:30,2,2.992,ACTIVE,215.32,349.26,60.043,1404059404,"274151322000083","019011112586793",26.36,51.80,0,324.62,402.46,79.8,75.1,0.318,171550.1,171550.1,13787,0,0,0,L,1151911521,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059420,7449.00
06/29/2014 12:30,2,3.135,ALERT,216.00,344.76,60.028,1404059404,"274151322000076","019011112586793",27.00,48.80,0,299.67,531.11,85.7,80.8,0.331,176696.6,176696.6,13745,0,0,0,L,1151911521,1,122.91,124.72,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059422,7450.00
06/29/2014 12:30,2,1.912,ALERT,215.77,415.39,60.017,1404059404,"274151322000094","019011112586793",37.27,47.80,0,299.67,493.24,71.6,67.2,0.486,114805.8,114805.8,14083,0,0,0,L,1151911521,1,122.68,124.49,0002,41,0,0,0,0,0,0,1,1181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059423,7451.00
06/29/2014 12:30,2,3.010,ALERT,215.09,343.55,60.022,1404059404,"274151322000052","019011112586793",26.50,51.00,0,299.67,526.90,80.7,76.0,0.309,172020.4,172020.4,13715,0,0,0,L,1151911521,1,122.46,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059425,7452.00
06/29/2014 12:30,2,2.975,ALERT,215.54,350.47,60.017,1404059404,"274151322000085","019011112586793",26.78,46.80,0,299.97,516.08,80.6,75.9,0.301,170967.0,170967.0,13679,0,0,0,L,1151911521,1,123.36,124.04,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059427,7453.00
06/29/2014 12:30,2,2.947,ACTIVE,215.77,348.36,60.028,1404059404,"274151322000087","019011112586793",24.67,62.00,0,311.09,435.83,73.5,69.1,0.508,163887.5,163887.5,13728,0,0,0,L,1151911521,1,122.91,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059428,7454.00
06/29/2014 12:30,2,2.939,ACTIVE,215.32,344.76,60.038,1404059404,"274151322000088","019011112586793",26.42,48.00,0,325.52,407.87,78.6,74.0,0.292,165817.6,165817.6,13701,0,0,0,L,1151911521,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059429,7455.00
06/29/2014 12:30,2,3.119,ALERT,215.32,349.56,60.022,1404059404,"274151322000095","019011112586793",26.72,50.00,0,300.87,531.41,84.4,79.5,0.314,174939.2,174939.2,13739,0,0,0,L,1151911521,1,123.14,124.04,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059431,7456.00
06/29/2014 12:30,2,1.936,ACTIVE,216.22,415.99,60.022,1404059404,"274151322000068","019011112586793",37.11,49.80,0,332.13,475.50,72.8,68.4,0.508,112830.9,112830.9,14130,0,0,0,L,1151911521,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059432,7457.00
06/29/2014 12:30,2,2.979,ACTIVE,215.54,348.06,60.001,1404059404,"274151322000054","019011112586793",26.42,51.30,0,325.82,407.87,79.7,75.0,0.305,169399.8,169399.8,13828,0,0,0,L,1151911521,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404059433,7458.00
06/29/2014 12:45,1,2.482,ALERT,214.2,350.93,60.03,1404060304,"040051121000097","019011112586793",25.16,37,0.368,299.87,451.62,62.1,46.7,0.437,4188.2999999997,4216.4999999997,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404060307,7459.00
06/29/2014 12:45,1,2.735,ACTIVE,213.8,413.63,60.03,1404060304,"040051121000095","019011112586793",22.68,37,0.332,296.18,448.39,61.7,52.6,0.105,3738.3999999999,3764.7999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060308,7460.00
06/29/2014 12:45,1,1.962,ACTIVE,214.6,348.45,60.03,1404060304,"033051125000132","019011112586793",33.01,35,0.344,299.05,451.41,64.4,61.5,0.441,5479.5,5504.8000000119,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060310,7461.00
06/29/2014 12:45,1,2.361,ACTIVE,215.2,348.92,60.03,1404060304,"033051125000135","019011112586793",33.41,36,0.346,300.90,451.82,78.5,74.3,0.369,3527.1999999642,3552.2999999642,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060311,7462.00
06/29/2014 12:45,1,4.825,ACTIVE,215.1,322.38,60.03,1404060304,"040051121000116","019011112586793",23.78,34,0.504,297.95,451.24,114.2,107.8,0.518,4128.0000000115,4155.9000000115,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060312,7463.00
06/29/2014 12:45,1,5.860,ACTIVE,216.2,345.62,60.03,1404060304,"040051121000068","019011112586793",22.83,36,0.595,298.86,450.43,133.1,127.6,0.598,3786.3,3813,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060314,7464.00
06/29/2014 12:45,1,3.329,ACTIVE,214.8,353.29,60.03,1404060304,"033051125000118","019011112586793",38.67,35,0.577,300.10,449.77,128.1,123.6,0.581,5748.5,5778.4000000358,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060315,7465.00
06/29/2014 12:45,1,3.006,ACTIVE,215.1,354.70,60.00,1404060304,"033051125000150","019011112586793",38.74,36,0.522,301.66,452.08,115.9,111.8,0.530,4669.6000000003,4699.5000000003,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060316,7466.00
06/29/2014 12:45,1,3.847,ACTIVE,215.3,351.28,60.00,1404060304,"040051121000185","019011112586793",24.74,37,0.422,300.79,451.88,94.7,90.7,0.439,7096.5000000004,7124.7000000004,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060317,7467.00
06/29/2014 12:45,1,3.212,ACTIVE,214.5,321.65,60.03,1404060304,"040051121000195","019011112586793",24.88,37,0.353,301.39,449.50,79.5,75.4,0.375,4155.6999999999,4183.6999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060319,7468.00
06/29/2014 12:45,2,2.602,ALERT,215.32,361.29,60.017,1404060304,"274151322000083","019011112586793",27.33,48.50,0,299.07,536.52,72.0,67.6,0.513,171583.7,171583.7,13788,0,0,0,L,1151911521,1,122.68,124.04,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060321,7469.00
06/29/2014 12:45,2,2.783,ALERT,216.00,365.49,60.017,1404060304,"274151322000076","019011112586793",27.71,47.00,0,297.87,531.41,78.1,73.5,0.548,176731.0,176731.0,13747,0,0,0,L,1151911521,1,122.91,124.49,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060322,7470.00
06/29/2014 12:45,2,1.740,ACTIVE,215.54,415.09,60.012,1404060304,"274151322000094","019011112586793",37.41,45.80,0,335.14,477.61,66.0,61.8,0.455,114838.0,114838.0,14085,0,0,0,L,1151911521,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060323,7471.00
06/29/2014 12:45,2,2.643,ALERT,215.32,359.18,60.017,1404060304,"274151322000052","019011112586793",27.27,49.00,0,298.77,530.81,73.0,68.5,0.495,172054.3,172054.3,13717,0,0,0,L,1151911521,1,122.23,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060325,7472.00
06/29/2014 12:45,2,2.670,ALERT,215.77,363.99,60.017,1404060304,"274151322000085","019011112586793",27.45,44.80,0,298.47,520.89,74.4,69.9,0.508,171000.7,171000.7,13681,0,0,0,L,1151911521,1,122.91,124.27,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060327,7473.00
06/29/2014 12:45,2,2.639,ACTIVE,215.09,356.18,60.028,1404060304,"274151322000087","019011112586793",25.39,62.00,0,326.72,407.87,67.9,63.6,0.464,163919.5,163919.5,13729,0,0,0,L,1151911521,1,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060328,7474.00
06/29/2014 12:45,2,2.619,ACTIVE,215.77,361.89,60.022,1404060304,"274151322000088","019011112586793",27.15,45.50,0,324.62,407.87,72.1,67.6,0.486,165851.5,165851.5,13702,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060329,7475.00
06/29/2014 12:45,2,2.738,ALERT,215.54,360.99,60.017,1404060304,"274151322000095","019011112586793",27.67,47.80,0,298.77,530.51,76.7,72.1,0.521,174973.6,174973.6,13741,0,0,0,L,1151911521,1,122.91,124.04,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060331,7476.00
06/29/2014 12:45,2,1.812,ACTIVE,216.22,407.87,60.028,1404060304,"274151322000068","019011112586793",36.56,46.80,0,335.74,483.32,67.3,63.0,0.460,112863.2,112863.2,14131,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060332,7477.00
06/29/2014 12:45,2,2.650,ALERT,215.32,364.29,60.028,1404060304,"274151322000054","019011112586793",27.43,49.30,0,298.47,530.81,73.6,69.1,0.517,169433.7,169433.7,13829,0,0,0,L,1151911521,1,122.91,123.81,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404060334,7478.00
06/29/2014 13:00,1,8.146,ALERT,218.1,371.37,60.03,1404061204,"040051121000097","019011112586793",23.97,40,0.861,283.23,458.26,194.3,186.5,0.847,4216.4999999997,4257.7999999997,49,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404061207,7479.00
06/29/2014 13:00,1,8.177,ACTIVE,217.7,347.70,60.03,1404061204,"040051121000095","019011112586793",21.18,40,0.767,285.46,449.12,172.3,165.5,0.754,3764.7999999999,3802.1999999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061208,7480.00
06/29/2014 13:00,1,5.253,ACTIVE,218.5,329.92,60.03,1404061204,"033051125000132","019011112586793",32.19,38,0.743,278.54,450.86,168.3,161.0,0.740,5504.8000000119,5541.1000000238,162,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061210,7481.00
06/29/2014 13:00,1,5.213,ALERT,217.9,367.93,60.07,1404061204,"033051125000135","019011112586793",31.65,39,0.729,283.75,483.79,164.2,157.8,0.723,3552.2999999642,3587.6999999642,157,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1404061211,7482.00
06/29/2014 13:00,1,7.809,ACTIVE,217.1,338.50,60.03,1404061204,"040051121000116","019011112586793",24.10,37,0.832,298.40,451.55,187.3,179.2,0.817,4155.9000000115,4196.4000000115,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061212,7483.00
06/29/2014 13:00,1,8.353,ACTIVE,217.7,365.68,60.03,1404061204,"040051121000068","019011112586793",21.21,39,0.781,269.42,474.00,176.3,168.9,0.769,3813,3851.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061214,7484.00
06/29/2014 13:00,1,6.372,ACTIVE,217.8,376.91,60.03,1404061204,"033051125000118","019011112586793",32.03,38,0.900,300.06,450.59,203.1,194.5,0.878,5778.4000000358,5822.6999999881,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061215,7485.00
06/29/2014 13:00,1,4.945,ALERT,217.8,323.72,60.03,1404061204,"033051125000150","019011112586793",41.12,39,0.904,275.48,486.00,202.3,195.6,0.878,4699.5000000003,4743.5000000003,110,2,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,478,1,1404061217,7486.00
06/29/2014 13:00,1,8.263,ACTIVE,218.4,371.15,60.03,1404061204,"040051121000185","019011112586793",23.80,40,0.869,281.91,452.84,195.7,187.9,0.851,7124.7000000004,7166.5000000004,48,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061218,7487.00
06/29/2014 13:00,1,8.401,ACTIVE,217.2,372.23,60.00,1404061204,"040051121000195","019011112586793",23.72,40,0.875,301.90,449.01,198.3,188.6,0.857,4183.6999999999,4225.6999999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061219,7488.00
06/29/2014 13:00,2,8.432,ALERT,218.93,354.37,60.006,1404061204,"274151322000083","019011112586793",26.06,56.50,0,279.23,403.37,222.5,212.8,0.884,171631.6,171631.6,13790,0,0,0,L,1151911521,1,124.72,125.40,0002,46,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061221,7489.00
06/29/2014 13:00,2,8.971,ALERT,220.29,384.13,60.022,1404061204,"274151322000076","019011112586793",26.54,55.30,0,300.87,526.90,241.0,230.7,0.924,176782.1,176782.1,13749,0,0,0,L,1151911521,1,125.17,125.85,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061223,7490.00
06/29/2014 13:00,2,5.578,ALERT,219.61,418.70,60.022,1404061204,"274151322000094","019011112586793",37.57,51.00,0,299.07,487.83,211.3,202.0,0.804,114883.5,114883.5,14086,0,0,0,L,1151911521,1,124.94,125.62,0002,45,0,0,0,0,0,0,1,1173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061225,7491.00
06/29/2014 13:00,2,8.506,ACTIVE,219.61,360.69,60.022,1404061204,"274151322000052","019011112586793",26.12,56.50,0,327.32,408.18,224.9,215.2,0.853,172102.8,172102.8,13719,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061226,7492.00
06/29/2014 13:00,2,8.451,ACTIVE,219.84,362.19,60.012,1404061204,"274151322000085","019011112586793",26.66,50.80,0,323.72,407.87,227.9,218.1,0.857,171049.8,171049.8,13683,0,0,0,L,1151911521,1,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061227,7493.00
06/29/2014 13:00,2,8.443,ACTIVE,219.16,357.98,60.017,1404061204,"274151322000087","019011112586793",23.99,70.70,0,324.02,405.17,205.2,196.1,0.787,163964.3,163964.3,13730,0,0,0,L,1151911521,1,125.17,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061228,7494.00
06/29/2014 13:00,2,8.506,ACTIVE,219.61,370.60,60.017,1404061204,"274151322000088","019011112586793",25.76,52.50,0,327.62,408.48,221.8,212.2,0.826,165899.5,165899.5,13703,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061229,7495.00
06/29/2014 13:00,2,8.867,ALERT,219.16,372.11,60.028,1404061204,"274151322000095","019011112586793",26.50,56.00,0,300.27,402.77,237.6,227.4,0.879,175024.4,175024.4,13743,0,0,0,L,1151911521,1,125.40,125.17,0002,47,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061230,7496.00
06/29/2014 13:00,2,5.674,ACTIVE,220.74,414.79,60.017,1404061204,"274151322000068","019011112586793",37.00,53.50,0,333.93,471.90,213.2,203.9,0.809,112908.9,112908.9,14132,0,0,0,L,1151911521,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061231,7497.00
06/29/2014 13:00,2,8.436,ACTIVE,219.61,357.98,60.022,1404061204,"274151322000054","019011112586793",26.20,56.50,0,327.02,405.77,223.9,214.2,0.844,169482.0,169482.0,13831,0,0,0,L,1151911521,1,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404061232,7498.00
06/29/2014 13:15,1,7.703,ACTIVE,218.7,380.40,60.03,1404062104,"040051121000097","019011112586793",26.53,40,0.905,302.31,452.49,203.3,196.1,0.883,4257.7999999997,4292.4999999997,52,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062107,7499.00
06/29/2014 13:15,1,8.776,ACTIVE,218.3,357.61,60.03,1404062104,"040051121000095","019011112586793",21.86,40,0.851,298.71,449.36,190.9,184.5,0.829,3802.1999999999,3833.6999999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062108,7500.00
06/29/2014 13:15,1,5.683,ACTIVE,217.8,355.74,60.00,1404062104,"033051125000132","019011112586793",32.78,39,0.819,302.41,451.00,185.3,177.6,0.811,5541.1000000238,5571.4000000357,164,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062109,7501.00
