ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 13:15,1,5.572,ACTIVE,218.8,331.91,60.00,1404062104,"033051125000135","019011112586793",32.63,40,0.805,302.74,452.20,180.9,175.2,0.789,3587.6999999642,3617.6999999642,160,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062111,7502.00
06/29/2014 13:15,1,7.798,ACTIVE,217.0,383.87,60.03,1404062104,"040051121000116","019011112586793",26.21,38,0.903,299.57,451.24,203.4,193.6,0.889,4196.4000000115,4230.5000000115,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062112,7503.00
06/29/2014 13:15,1,8.827,ACTIVE,217.5,339.68,60.00,1404062104,"040051121000068","019011112586793",22.11,39,0.860,302.47,450.77,194.2,185.8,0.846,3851.2,3883.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062113,7504.00
06/29/2014 13:15,1,4.672,ACTIVE,217.8,373.49,60.00,1404062104,"033051125000118","019011112586793",42.81,38,0.889,298.00,450.29,199.0,194.2,0.850,5822.6999999881,5858.4000000358,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062114,7505.00
06/29/2014 13:15,1,4.748,ACTIVE,218.5,326.86,60.00,1404062104,"033051125000150","019011112586793",42.71,39,0.899,303.15,454.49,201.7,195.7,0.881,4743.5000000003,4779.3000000003,113,2,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062116,7506.00
06/29/2014 13:15,1,7.855,ACTIVE,218.4,362.46,60.00,1404062104,"040051121000185","019011112586793",26.00,41,0.905,302.55,452.12,203.2,196.1,0.884,7166.5000000004,7201.3000000004,50,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062117,7507.00
06/29/2014 13:15,1,7.732,ACTIVE,217.5,330.07,60.00,1404062104,"040051121000195","019011112586793",26.32,41,0.898,301.50,450.03,202.5,193.6,0.880,4225.6999999999,4260.2999999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062118,7508.00
06/29/2014 13:15,2,9.168,ACTIVE,219.61,378.12,60.012,1404062104,"274151322000083","019011112586793",26.54,55.30,0,321.61,408.18,246.3,235.8,0.977,171672.3,171672.3,13792,0,0,0,L,1151911521,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062119,7509.00
06/29/2014 13:15,2,8.523,ACTIVE,220.74,368.20,60.006,1404062104,"274151322000076","019011112586793",29.46,54.30,0,325.82,412.08,254.8,244.0,0.977,176825.4,176825.4,13751,0,0,0,L,1151911521,1,125.40,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062120,7510.00
06/29/2014 13:15,2,6.133,ACTIVE,219.84,412.38,60.006,1404062104,"274151322000094","019011112586793",37.93,50.60,0,333.03,456.27,235.5,225.4,0.893,114922.1,114922.1,14088,0,0,0,L,1151911521,1,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062121,7511.00
06/29/2014 13:15,2,9.135,ACTIVE,220.06,378.72,60.012,1404062104,"274151322000052","019011112586793",26.92,55.50,0,324.92,407.87,249.0,238.4,0.955,172143.9,172143.9,13720,0,0,0,L,1151911521,1,124.49,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062122,7512.00
06/29/2014 13:15,2,9.180,ALERT,219.84,361.89,60.038,1404062104,"274151322000085","019011112586793",27.14,50.60,0,301.77,409.08,252.0,241.3,0.946,171091.1,171091.1,13684,0,0,0,L,1151911521,1,125.40,126.07,0002,47,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062124,7513.00
06/29/2014 13:15,2,9.141,ACTIVE,219.61,355.28,60.006,1404062104,"274151322000087","019011112586793",24.67,72.30,0,324.92,403.67,228.3,218.4,0.862,164001.7,164001.7,13731,0,0,0,L,1151911521,1,124.94,126.07,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062125,7514.00
06/29/2014 13:15,2,9.092,ACTIVE,219.84,384.13,60.006,1404062104,"274151322000088","019011112586793",26.72,52.00,0,323.41,407.87,245.9,235.5,0.915,165940.0,165940.0,13704,0,0,0,L,1151911521,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062126,7515.00
06/29/2014 13:15,2,8.625,ACTIVE,219.39,357.68,60.012,1404062104,"274151322000095","019011112586793",29.06,54.30,0,315.90,410.28,253.6,242.9,0.932,175067.2,175067.2,13745,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062127,7516.00
06/29/2014 13:15,2,6.141,ACTIVE,220.52,412.38,60.012,1404062104,"274151322000068","019011112586793",37.81,52.50,0,333.63,461.08,234.2,224.2,0.884,112947.7,112947.7,14133,0,0,0,L,1151911521,1,125.40,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062128,7517.00
06/29/2014 13:15,2,9.211,ACTIVE,219.84,382.03,60.006,1404062104,"274151322000054","019011112586793",26.66,56.50,0,323.72,410.28,248.5,237.9,0.937,169522.9,169522.9,13832,0,0,0,L,1151911521,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404062129,7518.00
06/29/2014 13:30,1,8.029,ACTIVE,218.0,379.34,60.03,1404063004,"040051121000097","019011112586793",23.85,43,0.844,315.17,395.09,190.5,182.7,0.834,4292.4999999997,4338.8999999997,54,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063006,7519.00
06/29/2014 13:30,1,8.083,ACTIVE,217.8,360.07,60.03,1404063004,"040051121000095","019011112586793",21.08,42,0.754,315.37,388.65,169.5,163.3,0.734,3833.6999999999,3875.1999999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063007,7520.00
06/29/2014 13:30,1,5.194,ACTIVE,218.0,327.96,60.03,1404063004,"033051125000132","019011112586793",31.79,41,0.725,317.09,386.04,164.3,157.1,0.720,5571.4000000357,5611.6000000238,166,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063009,7521.00
06/29/2014 13:30,1,5.079,ACTIVE,218.4,341.29,60.03,1404063004,"033051125000135","019011112586793",31.79,42,0.716,317.29,386.36,160.6,155.3,0.708,3617.6999999642,3657.1999999642,162,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063010,7522.00
06/29/2014 13:30,1,7.395,ACTIVE,216.8,358.94,60.03,1404063004,"040051121000116","019011112586793",24.68,40,0.808,314.19,392.64,181.6,173.0,0.801,4230.5000000115,4276.1000000115,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063012,7523.00
06/29/2014 13:30,1,8.135,ACTIVE,217.2,327.30,60.03,1404063004,"040051121000068","019011112586793",21.33,42,0.766,314.49,389.63,172.6,165.2,0.759,3883.2,3925.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063013,7524.00
06/29/2014 13:30,1,5.047,ACTIVE,216.8,366.90,60.03,1404063004,"033051125000118","019011112586793",40.40,40,0.905,308.18,399.41,202.8,194.6,0.888,5858.4000000358,5906.9000000358,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063014,7525.00
06/29/2014 13:30,1,5.035,ACTIVE,217.6,320.08,60.03,1404063004,"033051125000150","019011112586793",40.46,42,0.910,310.65,400.21,202.7,196.4,0.880,4779.3000000003,4828.1000000003,115,2,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063016,7526.00
06/29/2014 13:30,1,8.091,ACTIVE,218.0,332.68,60.03,1404063004,"040051121000185","019011112586793",23.65,43,0.848,316.39,394.20,190.4,183.4,0.830,7201.3000000004,7247.9000000004,52,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063017,7527.00
06/29/2014 13:30,1,8.184,ALERT,217.2,381.53,60.03,1404063004,"040051121000195","019011112586793",23.70,43,0.853,315.19,394.05,193.0,183.7,0.836,4260.2999999999,4306.6999999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404063018,7528.00
06/29/2014 13:30,2,8.320,ACTIVE,218.93,353.47,60.028,1404063004,"274151322000083","019011112586793",25.98,61.70,0,330.03,400.66,218.9,209.4,0.875,171725.8,171725.8,13793,0,0,0,L,1151911521,1,124.27,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063019,7529.00
06/29/2014 13:30,2,8.826,ACTIVE,219.84,380.52,60.022,1404063004,"274151322000076","019011112586793",26.46,59.80,0,331.23,409.08,236.7,226.5,0.906,176883.1,176883.1,13752,0,0,0,L,1151911521,1,124.72,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063020,7530.00
06/29/2014 13:30,2,5.570,ACTIVE,219.39,416.89,60.033,1404063004,"274151322000094","019011112586793",37.03,54.50,0,375.71,455.97,208.9,199.8,0.795,114973.2,114973.2,14089,0,0,0,L,1151911521,1,124.27,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063021,7531.00
06/29/2014 13:30,2,8.354,ACTIVE,219.61,379.92,60.054,1404063004,"274151322000052","019011112586793",26.08,62.30,0,331.23,406.07,220.6,210.9,0.835,172197.9,172197.9,13721,0,0,0,L,1151911521,1,124.04,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063022,7532.00
06/29/2014 13:30,2,8.430,ACTIVE,219.61,367.30,60.033,1404063004,"274151322000085","019011112586793",26.34,55.00,0,331.53,404.27,224.6,214.9,0.840,171145.9,171145.9,13686,0,0,0,L,1151911521,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063023,7533.00
06/29/2014 13:30,2,8.367,ACTIVE,219.39,376.62,60.028,1404063004,"274151322000087","019011112586793",23.56,79.70,0,330.93,397.05,199.6,190.7,0.747,164050.8,164050.8,13732,0,0,0,L,1151911521,1,124.49,126.07,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063024,7534.00
06/29/2014 13:30,2,8.408,ACTIVE,219.84,352.27,60.038,1404063004,"274151322000088","019011112586793",25.62,56.80,0,328.82,401.86,218.1,208.5,0.809,165993.3,165993.3,13705,0,0,0,L,1151911521,1,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063025,7535.00
06/29/2014 13:30,2,8.824,ACTIVE,219.16,364.29,60.033,1404063004,"274151322000095","019011112586793",26.22,60.30,0,328.82,403.67,234.3,224.3,0.862,175124.4,175124.4,13746,0,0,0,L,1151911521,1,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063026,7536.00
06/29/2014 13:30,2,5.592,ACTIVE,220.52,415.99,60.028,1404063004,"274151322000068","019011112586793",36.86,56.50,0,373.01,460.17,207.7,198.5,0.782,112998.7,112998.7,14134,0,0,0,L,1151911521,1,125.17,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063027,7537.00
06/29/2014 13:30,2,8.436,ACTIVE,219.61,378.72,60.033,1404063004,"274151322000054","019011112586793",25.76,60.80,0,329.73,402.46,219.8,210.2,0.822,169576.7,169576.7,13833,0,0,0,L,1151911521,1,124.94,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063028,7538.00
06/29/2014 13:45,1,7.551,ACTIVE,218.5,381.29,60.07,1404063905,"040051121000097","019011112586793",26.96,43,0.901,300.80,451.99,202.5,194.9,0.885,4338.8999999997,4379.8999999997,56,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063907,7539.00
06/29/2014 13:45,1,8.149,ACTIVE,217.7,335.67,60.07,1404063905,"040051121000095","019011112586793",21.96,42,0.800,297.93,448.73,178.1,172.2,0.782,3875.1999999999,3912.1999999999,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063908,7540.00
06/29/2014 13:45,1,4.128,ACTIVE,216.6,367.50,60.03,1404063905,"033051125000132","019011112586793",33.19,41,0.600,301.12,449.40,136.3,129.2,0.608,5611.6000000238,5647.3000000119,168,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063910,7541.00
06/29/2014 13:45,1,4.626,ACTIVE,217.8,371.41,60.07,1404063905,"033051125000135","019011112586793",32.27,42,0.664,303.11,451.61,148.5,143.3,0.661,3657.1999999642,3692.4999999642,164,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063911,7542.00
06/29/2014 13:45,1,7.147,ACTIVE,216.9,328.22,60.03,1404063905,"040051121000116","019011112586793",24.30,40,0.765,298.82,450.50,172.8,164.8,0.762,4276.1000000115,4316.1000000115,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063912,7543.00
06/29/2014 13:45,1,8.524,ACTIVE,217.3,372.84,60.03,1404063905,"040051121000068","019011112586793",21.69,42,0.818,304.28,449.11,184.0,176.2,0.804,3925.3,3963,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063914,7544.00
06/29/2014 13:45,1,4.909,ACTIVE,217.6,363.57,60.03,1404063905,"033051125000118","019011112586793",41.76,40,0.902,299.47,453.25,203.9,194.3,0.888,5906.9000000358,5949.1999999881,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063915,7545.00
06/29/2014 13:45,1,4.765,ACTIVE,218.1,381.86,60.07,1404063905,"033051125000150","019011112586793",42.34,42,0.899,298.85,452.29,200.7,194.6,0.872,4828.1000000003,4870.4000000003,117,2,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063917,7546.00
06/29/2014 13:45,1,7.717,ACTIVE,218.3,330.81,60.03,1404063905,"040051121000185","019011112586793",26.42,43,0.905,301.72,452.79,202.9,196.2,0.885,7247.9000000004,7289.0000000004,54,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063918,7547.00
06/29/2014 13:45,1,7.744,ACTIVE,217.5,383.08,60.03,1404063905,"040051121000195","019011112586793",26.44,44,0.896,301.82,450.09,203.7,193.2,0.875,4306.6999999999,4347.5999999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063919,7548.00
06/29/2014 13:45,2,9.205,ACTIVE,219.61,373.61,60.038,1404063905,"274151322000083","019011112586793",27.37,61.30,0,323.41,403.37,254.6,243.8,1.012,171773.5,171773.5,13794,0,0,0,L,1151911521,1,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063920,7549.00
06/29/2014 13:45,2,8.424,ALERT,220.97,375.71,60.038,1404063905,"274151322000076","019011112586793",29.90,58.50,0,297.57,532.01,256.1,245.3,0.990,176933.4,176933.4,13753,0,0,0,L,1151911521,1,125.62,126.75,0400,51,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063922,7550.00
06/29/2014 13:45,2,6.514,ACTIVE,220.06,440.34,60.038,1404063905,"274151322000094","019011112586793",38.01,54.30,0,329.73,470.99,251.0,240.3,0.959,115018.7,115018.7,14090,0,0,0,L,1151911521,1,124.72,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063923,7551.00
06/29/2014 13:45,2,8.975,ALERT,220.29,386.83,60.017,1404063905,"274151322000052","019011112586793",28.05,60.80,0,297.26,527.50,255.7,244.9,0.977,172245.7,172245.7,13722,0,0,0,L,1151911521,1,124.94,126.53,0400,54,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063925,7552.00
06/29/2014 13:45,2,8.641,ALERT,220.29,359.18,60.038,1404063905,"274151322000085","019011112586793",29.06,54.30,0,297.57,521.49,254.0,243.3,0.950,171194.4,171194.4,13687,0,0,0,L,1151911521,1,125.62,126.07,0400,51,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063927,7553.00
06/29/2014 13:45,2,9.918,ACTIVE,219.84,355.88,60.033,1404063905,"274151322000087","019011112586793",23.99,82.30,0,325.22,401.26,241.0,230.7,0.906,164094.4,164094.4,13733,0,0,0,L,1151911521,1,125.17,126.07,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063928,7554.00
06/29/2014 13:45,2,8.984,ACTIVE,220.52,361.59,60.038,1404063905,"274151322000088","019011112586793",27.99,55.00,0,327.32,402.77,254.4,243.6,0.946,166040.9,166040.9,13706,0,0,0,L,1151911521,1,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063929,7555.00
06/29/2014 13:45,2,8.574,ALERT,219.84,358.28,60.038,1404063905,"274151322000095","019011112586793",29.40,58.80,0,298.47,529.31,254.4,243.6,0.950,175174.4,175174.4,13747,0,0,0,L,1151911521,1,125.40,125.85,0400,51,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063931,7556.00
06/29/2014 13:45,2,6.760,ACTIVE,221.19,431.92,60.038,1404063905,"274151322000068","019011112586793",37.19,56.30,0,333.03,471.60,253.1,242.4,0.950,113044.3,113044.3,14135,0,0,0,L,1151911521,1,125.62,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063932,7557.00
06/29/2014 13:45,2,8.877,ALERT,220.06,357.68,60.038,1404063905,"274151322000054","019011112586793",28.37,59.80,0,297.26,527.80,254.4,243.6,0.950,169624.4,169624.4,13834,0,0,0,L,1151911521,1,125.17,126.07,0400,53,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404063934,7558.00
06/29/2014 14:00,1,7.346,ACTIVE,217.9,323.09,60.03,1404064803,"040051121000097","019011112586793",27.69,42,0.899,299.47,451.94,202.4,194.5,0.882,4379.8999999997,4411.7999999997,58,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064806,7559.00
06/29/2014 14:00,1,8.787,ACTIVE,217.0,377.42,60.07,1404064803,"040051121000095","019011112586793",23.23,41,0.909,296.13,449.50,203.1,195.7,0.880,3912.1999999999,3942.0999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064807,7560.00
06/29/2014 14:00,1,6.162,ACTIVE,217.3,379.43,60.03,1404064803,"033051125000132","019011112586793",32.81,41,0.893,300.41,450.54,201.2,192.4,0.876,5647.3000000119,5676,170,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064808,7561.00
06/29/2014 14:00,1,6.009,ACTIVE,218.1,328.40,60.03,1404064803,"033051125000135","019011112586793",32.78,41,0.876,302.96,451.64,196.0,189.2,0.855,3692.4999999642,3720.8999999642,166,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064810,7562.00
06/29/2014 14:00,1,7.496,ALERT,216.9,344.28,60.07,1404064803,"040051121000116","019011112586793",27.27,39,0.903,296.54,450.63,203.4,193.9,0.891,4316.1000000115,4347.8000000115,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404064811,7563.00
06/29/2014 14:00,1,8.718,ACTIVE,216.9,335.63,60.07,1404064803,"040051121000068","019011112586793",23.43,41,0.903,300.73,450.60,203.2,194.2,0.881,3963,3993.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064813,7564.00
06/29/2014 14:00,1,7.391,ACTIVE,217.3,375.55,60.07,1404064803,"033051125000118","019011112586793",27.60,40,0.900,294.85,449.55,203.0,193.8,0.878,5949.1999999881,5981.8000000119,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064814,7565.00
06/29/2014 14:00,1,7.344,ACTIVE,216.9,327.92,60.03,1404064803,"033051125000150","019011112586793",27.80,41,0.901,300.50,452.23,203.2,194.0,0.888,4870.4000000003,4903.0000000003,119,2,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064815,7566.00
06/29/2014 14:00,1,10.230,ACTIVE,217.9,386.46,60.03,1404064803,"040051121000185","019011112586793",19.93,43,0.898,300.47,452.44,202.9,194.2,0.885,7289.0000000004,7320.7000000004,56,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064816,7567.00
06/29/2014 14:00,1,10.289,ACTIVE,217.1,371.35,60.07,1404064803,"040051121000195","019011112586793",19.83,44,0.897,300.04,449.89,203.0,192.6,0.874,4347.5999999999,4379.0999999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064818,7568.00
06/29/2014 14:00,2,8.631,ACTIVE,218.26,354.07,60.033,1404064803,"274151322000083","019011112586793",29.16,58.50,0,325.82,408.18,253.8,243.0,1.008,171812.1,171812.1,13795,0,0,0,L,1151911521,1,123.59,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064819,7569.00
06/29/2014 14:00,2,0.014,ALERT,219.61,301.47,60.028,1404064803,"274151322000076","019011112586793",35.74,56.00,0,300.57,531.41,0.0,0.0,0.000,176973.0,176973.0,13755,0,0,0,L,1151911521,1,124.49,126.30,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064820,7570.00
06/29/2014 14:00,2,6.994,ACTIVE,218.93,393.75,60.033,1404064803,"274151322000094","019011112586793",35.84,52.00,0,329.43,485.42,253.9,243.1,0.972,115055.4,115055.4,14091,0,0,0,L,1151911521,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064821,7571.00
06/29/2014 14:00,2,8.572,ACTIVE,218.71,359.78,60.028,1404064803,"274151322000052","019011112586793",29.40,58.00,0,325.22,407.57,254.0,243.2,0.959,172284.5,172284.5,13724,0,0,0,L,1151911521,1,123.59,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064822,7572.00
06/29/2014 14:00,2,1.416,ALERT,218.93,361.59,60.028,1404064803,"274151322000085","019011112586793",34.79,52.00,0,300.27,520.89,52.0,48.2,0.367,171233.0,171233.0,13689,0,0,0,L,1151911521,1,124.72,125.62,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064824,7573.00
06/29/2014 14:00,2,9.916,ACTIVE,218.71,370.60,60.033,1404064803,"274151322000087","019011112586793",25.11,82.00,0,326.72,404.57,252.0,241.3,0.946,164129.9,164129.9,13734,0,0,0,L,1151911521,1,123.81,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064825,7574.00
06/29/2014 14:00,2,8.615,ACTIVE,218.71,360.38,60.012,1404064803,"274151322000088","019011112586793",29.12,52.80,0,325.22,407.87,253.8,243.0,0.955,166079.4,166079.4,13707,0,0,0,L,1151911521,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064826,7575.00
06/29/2014 14:00,2,0.891,ALERT,218.48,370.60,60.033,1404064803,"274151322000095","019011112586793",35.15,56.00,0,300.87,528.40,33.9,30.8,0.252,175213.8,175213.8,13749,0,0,0,L,1151911521,1,124.27,125.40,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064828,7576.00
06/29/2014 14:00,2,6.230,ACTIVE,219.84,434.93,60.028,1404064803,"274151322000068","019011112586793",40.04,54.50,0,330.03,482.12,252.5,241.8,0.972,113081.0,113081.0,14136,0,0,0,L,1151911521,1,124.49,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064829,7577.00
06/29/2014 14:00,2,8.561,ACTIVE,218.93,365.19,60.038,1404064803,"274151322000054","019011112586793",29.42,56.80,0,321.31,409.68,255.0,244.2,0.959,169663.2,169663.2,13836,0,0,0,L,1151911521,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404064830,7578.00
06/29/2014 14:15,1,7.428,ACTIVE,217.1,367.56,60.03,1404065704,"040051121000097","019011112586793",24.16,42,0.800,299.89,452.30,178.5,172.7,0.783,4411.7999999997,4446.6999999997,60,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065707,7579.00
06/29/2014 14:15,1,5.628,ACTIVE,215.7,331.61,60.00,1404065704,"040051121000095","019011112586793",22.08,41,0.551,295.34,448.54,123.6,118.3,0.556,3942.0999999999,3974.6999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065708,7580.00
06/29/2014 14:15,1,3.658,ACTIVE,216.3,339.96,60.03,1404065704,"033051125000132","019011112586793",32.74,41,0.528,300.54,450.47,119.1,113.6,0.537,5676,5707.3000000119,172,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065710,7581.00
06/29/2014 14:15,1,4.177,ACTIVE,217.1,364.19,60.00,1404065704,"033051125000135","019011112586793",31.15,41,0.577,301.47,452.19,129.5,124.7,0.579,3720.8999999642,3751.7999999642,168,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065711,7582.00
06/29/2014 14:15,1,8.138,ALERT,216.6,371.24,60.03,1404065704,"040051121000116","019011112586793",24.23,40,0.864,297.10,450.71,196.2,184.9,0.855,4347.8000000115,4382.4000000115,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404065712,7583.00
06/29/2014 14:15,1,8.564,ACTIVE,217.5,384.46,60.03,1404065704,"040051121000068","019011112586793",23.78,41,0.899,301.57,450.52,202.7,194.7,0.880,3993.2,4026.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065714,7584.00
06/29/2014 14:15,1,4.564,ACTIVE,217.7,330.34,60.03,1404065704,"033051125000118","019011112586793",43.53,41,0.880,284.19,465.82,197.6,190.3,0.858,5981.8000000119,6017.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065715,7585.00
06/29/2014 14:15,1,7.686,ACTIVE,217.8,369.76,60.03,1404065704,"033051125000150","019011112586793",26.92,42,0.913,300.84,451.48,205.9,196.9,0.890,4903.0000000003,4938.8000000003,121,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065716,7586.00
06/29/2014 14:15,1,10.697,ACTIVE,218.4,357.70,60.00,1404065704,"040051121000185","019011112586793",19.08,43,0.897,300.66,452.33,203.1,195.3,0.868,7320.7000000004,7355.5000000004,58,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065718,7587.00
06/29/2014 14:15,1,7.564,ACTIVE,217.3,366.48,60.03,1404065704,"040051121000195","019011112586793",27.05,43,0.898,300.65,450.08,203.6,193.7,0.887,4379.0999999999,4413.6999999999,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065719,7588.00
06/29/2014 14:15,2,7.920,ACTIVE,218.93,380.22,60.006,1404065704,"274151322000083","019011112586793",26.66,59.50,0,328.52,408.48,213.4,204.1,0.853,171854.2,171854.2,13796,0,0,0,L,1151911521,1,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065721,7589.00
06/29/2014 14:15,2,7.850,ALERT,220.29,366.70,60.006,1404065704,"274151322000076","019011112586793",27.55,56.50,0,301.17,529.31,218.6,209.1,0.840,177016.4,177016.4,13757,0,0,0,L,1151911521,1,124.94,126.30,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065723,7590.00
06/29/2014 14:15,2,5.176,ACTIVE,219.39,415.39,60.012,1404065704,"274151322000094","019011112586793",36.10,53.00,0,329.73,473.70,188.6,180.1,0.725,115095.3,115095.3,14092,0,0,0,L,1151911521,1,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065723,7591.00
06/29/2014 14:15,2,7.699,ALERT,219.39,359.18,60.006,1404065704,"274151322000052","019011112586793",26.90,59.00,0,328.82,408.18,209.6,200.4,0.795,172326.7,172326.7,13725,0,0,0,L,1151911521,1,124.04,126.07,0000,52,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065725,7592.00
06/29/2014 14:15,2,7.152,ACTIVE,219.39,376.92,60.006,1404065704,"274151322000085","019011112586793",27.12,53.30,0,328.82,409.68,196.0,187.3,0.738,171275.6,171275.6,13691,0,0,0,L,1151911521,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065726,7593.00
06/29/2014 14:15,2,7.291,ACTIVE,219.16,354.37,60.022,1404065704,"274151322000087","019011112586793",25.09,82.00,0,328.22,406.67,184.9,176.5,0.698,164169.2,164169.2,13735,0,0,0,L,1151911521,1,124.49,125.85,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065727,7594.00
06/29/2014 14:15,2,7.139,ACTIVE,219.39,377.22,60.012,1404065704,"274151322000088","019011112586793",26.56,53.00,0,327.92,408.18,191.8,183.2,0.716,166121.2,166121.2,13708,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065728,7595.00
06/29/2014 14:15,2,8.113,ALERT,218.93,362.19,60.033,1404065704,"274151322000095","019011112586793",27.21,57.00,0,302.68,529.91,222.8,213.1,0.822,175257.1,175257.1,13751,0,0,0,L,1151911521,1,124.72,125.62,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065730,7596.00
06/29/2014 14:15,2,4.875,ACTIVE,220.52,430.12,60.006,1404065704,"274151322000068","019011112586793",37.81,54.00,0,334.24,476.10,187.1,178.7,0.707,113121.1,113121.1,14137,0,0,0,L,1151911521,1,124.94,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065731,7597.00
06/29/2014 14:15,2,7.002,ACTIVE,219.39,357.38,60.017,1404065704,"274151322000054","019011112586793",26.54,58.00,0,329.13,409.68,187.8,179.4,0.707,169705.4,169705.4,13837,0,0,0,L,1151911521,1,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404065732,7598.00
06/29/2014 14:30,1,2.162,ACTIVE,215.1,378.49,60.03,1404066604,"040051121000097","019011112586793",25.39,39,0.304,300.33,452.31,54.6,46.3,0.157,4446.6999999997,4462.9999999997,62,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066607,7599.00
06/29/2014 14:30,1,2.207,ACTIVE,214.9,361.15,60.00,1404066604,"040051121000095","019011112586793",23.02,38,0.313,296.97,448.72,50.5,49.9,0.333,3974.6999999999,3989.3999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066608,7600.00
06/29/2014 14:30,1,1.425,ACTIVE,214.3,337.17,60.03,1404066604,"033051125000132","019011112586793",33.46,38,0.300,300.31,450.93,47.4,36.8,0.353,5707.3000000119,5721.4000000357,174,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066609,7601.00
06/29/2014 14:30,1,1.395,ACTIVE,215.4,339.29,60.00,1404066604,"033051125000135","019011112586793",33.64,38,0.294,302.45,452.23,46.7,49.4,0.368,3751.7999999642,3765.6999999642,170,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066610,7602.00
06/29/2014 14:30,1,2.204,ACTIVE,214.3,345.66,60.00,1404066604,"040051121000116","019011112586793",25.33,37,0.331,296.85,450.27,55.5,60.6,0.240,4382.4000000115,4398.4000000115,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066612,7603.00
06/29/2014 14:30,1,2.175,ACTIVE,214.7,400.41,60.00,1404066604,"040051121000068","019011112586793",23.27,38,0.327,300.99,450.61,50.3,39.6,0.218,4026.1,4041,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066613,7604.00
06/29/2014 14:30,1,1.726,ACTIVE,215.0,320.44,60.00,1404066604,"033051125000118","019011112586793",32.16,37,0.284,299.84,450.46,55.2,55.5,0.365,6017.5,6034.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066614,7605.00
06/29/2014 14:30,1,1.711,ACTIVE,214.6,337.82,60.00,1404066604,"033051125000150","019011112586793",32.43,38,0.347,300.49,452.03,55.2,64.5,0.354,4938.8000000003,4955.7000000003,123,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066616,7606.00
06/29/2014 14:30,1,2.166,ACTIVE,215.2,402.28,60.00,1404066604,"040051121000185","019011112586793",24.78,39,0.330,301.01,452.38,53.4,56.8,0.169,7355.5000000004,7371.1000000004,60,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066617,7607.00
06/29/2014 14:30,1,2.187,ACTIVE,214.3,404.19,60.00,1404066604,"040051121000195","019011112586793",24.77,40,0.334,299.54,449.81,53.9,53.7,0.177,4413.6999999999,4429.0999999999,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066618,7608.00
06/29/2014 14:30,2,2.262,ACTIVE,216.67,359.48,59.990,1404066604,"274151322000083","019011112586793",27.77,51.80,0,327.62,407.57,63.6,59.5,0.446,171873.6,171873.6,13797,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066619,7609.00
06/29/2014 14:30,2,2.385,ALERT,217.35,361.89,59.996,1404066604,"274151322000076","019011112586793",28.31,50.00,0,300.27,526.90,68.4,64.1,0.473,177036.4,177036.4,13759,0,0,0,L,1151911521,1,123.36,125.17,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066621,7610.00
06/29/2014 14:30,2,1.500,ALERT,216.67,416.29,59.985,1404066604,"274151322000094","019011112586793",37.81,47.50,0,297.87,510.37,57.7,53.8,0.398,115113.0,115113.0,14093,0,0,0,L,1151911521,1,123.14,125.17,0400,45,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066623,7611.00
06/29/2014 14:30,2,2.285,ACTIVE,216.45,352.87,59.959,1404066604,"274151322000052","019011112586793",27.69,52.30,0,301.77,527.20,64.1,59.9,0.424,172346.0,172346.0,13727,0,0,0,L,1151911521,1,122.91,124.94,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066624,7612.00
06/29/2014 14:30,2,2.271,ACTIVE,216.67,359.78,59.985,1404066604,"274151322000085","019011112586793",27.79,46.60,0,329.13,407.57,64.0,59.8,0.446,171295.2,171295.2,13692,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066625,7613.00
06/29/2014 14:30,2,2.230,ACTIVE,216.67,358.88,59.990,1404066604,"274151322000087","019011112586793",26.70,75.70,0,328.22,406.67,60.3,56.3,0.402,164187.6,164187.6,13736,0,0,0,L,1151911521,1,123.36,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066626,7614.00
06/29/2014 14:30,2,2.238,ACTIVE,215.77,353.47,59.996,1404066604,"274151322000088","019011112586793",27.55,47.30,0,329.73,407.57,62.5,58.4,0.420,166140.4,166140.4,13709,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066627,7615.00
06/29/2014 14:30,2,2.381,ACTIVE,216.45,347.76,59.990,1404066604,"274151322000095","019011112586793",28.01,50.20,0,329.43,406.67,67.5,63.3,0.455,175277.6,175277.6,13753,0,0,0,L,1151911521,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066628,7616.00
06/29/2014 14:30,2,1.535,ALERT,217.13,413.89,59.990,1404066604,"274151322000068","019011112586793",37.37,48.30,0,297.87,520.59,57.5,53.6,0.384,113138.9,113138.9,14138,0,0,0,L,1151911521,1,123.81,124.94,0400,45,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066630,7617.00
06/29/2014 14:30,2,2.277,ACTIVE,216.67,355.28,59.990,1404066604,"274151322000054","019011112586793",27.59,50.40,0,328.22,409.08,63.6,59.5,0.433,169725.0,169725.0,13838,0,0,0,L,1151911521,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404066630,7618.00
06/29/2014 14:45,1,7.696,ACTIVE,218.0,365.67,60.03,1404067504,"040051121000097","019011112586793",26.53,38,0.903,300.55,452.08,203.2,195.1,0.880,4462.9999999997,4485.0999999997,64,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067506,7619.00
06/29/2014 14:45,1,8.529,ACTIVE,217.8,375.27,60.03,1404067504,"040051121000095","019011112586793",22.03,38,0.835,296.56,448.08,187.0,180.3,0.813,3989.3999999999,4010.0999999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067508,7620.00
06/29/2014 14:45,1,5.471,ACTIVE,217.9,325.68,60.03,1404067504,"033051125000132","019011112586793",33.26,38,0.801,301.19,451.00,181.1,173.4,0.786,5721.4000000357,5741.199999988,176,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067509,7621.00
06/29/2014 14:45,1,5.383,ACTIVE,218.7,365.22,60.03,1404067504,"033051125000135","019011112586793",33.11,38,0.789,303.76,452.10,177.3,171.6,0.778,3765.6999999642,3785.3999999642,172,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067510,7622.00
06/29/2014 14:45,1,8.824,ACTIVE,217.6,347.60,60.03,1404067504,"040051121000116","019011112586793",23.14,37,0.904,297.26,450.87,203.2,194.8,0.887,4398.4000000115,4420.4000000115,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067512,7623.00
06/29/2014 14:45,1,8.589,ACTIVE,217.6,355.60,60.03,1404067504,"040051121000068","019011112586793",22.22,38,0.843,301.43,450.23,189.9,182.2,0.827,4041,4062.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067513,7624.00
06/29/2014 14:45,1,6.635,ACTIVE,217.5,324.11,60.03,1404067504,"033051125000118","019011112586793",30.77,38,0.900,299.63,449.42,203.2,194.1,0.879,6034.5,6057.6000000238,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067514,7625.00
06/29/2014 14:45,1,6.606,ACTIVE,218.0,384.23,60.00,1404067504,"033051125000150","019011112586793",30.87,38,0.902,300.67,452.28,202.9,194.8,0.879,4955.7000000003,4978.9000000003,125,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067515,7626.00
06/29/2014 14:45,1,7.779,ACTIVE,218.4,386.10,60.03,1404067504,"040051121000185","019011112586793",26.20,39,0.904,300.96,452.24,202.8,195.7,0.880,7371.1000000004,7393.4000000004,62,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067517,7627.00
06/29/2014 14:45,1,9.115,ACTIVE,217.7,321.47,60.03,1404067504,"040051121000195","019011112586793",22.36,39,0.897,300.09,449.52,202.8,193.7,0.876,4429.0999999999,4451.2999999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067518,7628.00
06/29/2014 14:45,2,8.900,ALERT,220.06,362.79,60.022,1404067504,"274151322000083","019011112586793",26.92,53.50,0,296.66,534.42,242.4,232.1,0.963,171900.1,171900.1,13798,0,0,0,L,1151911521,1,125.17,126.30,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067520,7629.00
06/29/2014 14:45,2,8.564,ALERT,221.42,363.39,60.017,1404067504,"274151322000076","019011112586793",29.34,52.00,0,295.76,530.51,253.7,242.9,0.968,177063.7,177063.7,13761,0,0,0,L,1151911521,1,125.40,126.98,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067522,7630.00
06/29/2014 14:45,2,6.004,ALERT,220.74,429.82,60.017,1404067504,"274151322000094","019011112586793",37.55,50.00,0,301.17,522.69,228.9,219.0,0.871,115137.1,115137.1,14095,0,0,0,L,1151911521,1,125.17,126.75,0001,44,0,0,0,0,0,0,244,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067524,7631.00
06/29/2014 14:45,2,8.850,ALERT,220.52,378.72,60.017,1404067504,"274151322000052","019011112586793",27.23,54.30,0,296.06,528.70,243.8,233.4,0.915,172372.3,172372.3,13728,0,0,0,L,1151911521,1,124.94,126.53,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067526,7632.00
06/29/2014 14:45,2,8.838,ALERT,220.74,374.81,60.017,1404067504,"274151322000085","019011112586793",27.43,48.00,0,295.76,521.19,245.3,234.9,0.915,171321.6,171321.6,13693,0,0,0,L,1151911521,1,125.62,126.30,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067528,7633.00
06/29/2014 14:45,2,8.861,ACTIVE,220.52,356.18,60.012,1404067504,"274151322000087","019011112586793",25.82,77.30,0,329.13,408.48,231.7,221.7,0.866,164213.3,164213.3,13737,0,0,0,L,1151911521,1,125.62,126.30,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067529,7634.00
06/29/2014 14:45,2,8.777,ALERT,220.74,358.58,60.012,1404067504,"274151322000088","019011112586793",27.10,48.80,0,296.66,532.01,240.4,230.2,0.888,166166.6,166166.6,13710,0,0,0,L,1151911521,1,125.85,126.30,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067531,7635.00
06/29/2014 14:45,2,8.670,ALERT,220.52,361.29,60.017,1404067504,"274151322000095","019011112586793",28.98,53.00,0,296.96,529.91,254.4,243.7,0.937,175304.7,175304.7,13754,0,0,0,L,1151911521,1,125.62,126.30,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067532,7636.00
06/29/2014 14:45,2,5.842,ALERT,221.87,440.04,60.017,1404067504,"274151322000068","019011112586793",38.74,50.60,0,299.97,524.50,227.8,217.9,0.853,113162.5,113162.5,14140,0,0,0,L,1151911521,1,126.07,126.98,0001,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067534,7637.00
06/29/2014 14:45,2,8.863,ALERT,220.74,382.03,60.028,1404067504,"274151322000054","019011112586793",26.98,53.00,0,295.46,528.10,242.1,231.7,0.902,169751.5,169751.5,13839,0,0,0,L,1151911521,1,125.17,126.53,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404067536,7638.00
06/29/2014 15:00,1,7.959,ACTIVE,218.2,330.79,60.03,1404068404,"040051121000097","019011112586793",24.74,40,0.871,300.90,451.66,195.9,188.6,0.853,4485.0999999997,4520.9999999997,66,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068406,7639.00
06/29/2014 15:00,1,6.368,ACTIVE,217.0,366.14,60.03,1404068404,"040051121000095","019011112586793",21.52,40,0.621,297.62,449.34,136.4,133.6,0.609,4010.0999999999,4042.5999999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068407,7640.00
06/29/2014 15:00,1,2.061,ACTIVE,215.1,326.29,60.03,1404068404,"033051125000132","019011112586793",32.58,39,0.294,302.50,451.08,66.8,63.0,0.321,5741.199999988,5772.6000000238,178,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068409,7641.00
06/29/2014 15:00,1,1.917,ACTIVE,215.2,311.53,60.03,1404068404,"033051125000135","019011112586793",32.05,40,0.370,300.88,451.98,61.1,67.2,0.380,3785.3999999642,3816.4999999642,174,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068410,7642.00
06/29/2014 15:00,1,3.071,ACTIVE,214.9,337.06,60.03,1404068404,"040051121000116","019011112586793",24.24,38,0.322,297.75,450.43,74.1,69.0,0.346,4420.4000000115,4455.8000000115,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068411,7643.00
06/29/2014 15:00,1,4.551,ACTIVE,215.5,336.07,60.03,1404068404,"040051121000068","019011112586793",19.68,40,0.390,301.58,450.65,89.1,83.6,0.416,4062.1,4094.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068413,7644.00
06/29/2014 15:00,1,3.361,ACTIVE,215.7,320.97,60.03,1404068404,"033051125000118","019011112586793",35.15,38,0.531,300.70,449.30,117.5,114.0,0.540,6057.6000000238,6094.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068414,7645.00
06/29/2014 15:00,1,2.197,ACTIVE,215.0,346.57,60.03,1404068404,"033051125000150","019011112586793",33.54,40,0.328,302.58,452.35,73.3,70.0,0.353,4978.9000000003,5016.1000000003,127,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068415,7646.00
06/29/2014 15:00,1,2.888,ACTIVE,215.0,305.24,60.03,1404068404,"040051121000185","019011112586793",21.35,41,0.382,299.30,451.80,61.3,69.3,0.384,7393.4000000004,7428.9000000004,64,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068417,7647.00
