ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 15:00,1,2.875,ACTIVE,214.8,378.41,60.07,1404068404,"040051121000195","019011112586793",19.92,41,0.343,300.39,449.67,57.0,48.8,0.164,4451.2999999999,4486.6999999999,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068418,7648.00
06/29/2014 15:00,2,8.707,ACTIVE,219.84,381.42,60.038,1404068404,"274151322000083","019011112586793",26.24,56.00,0,330.63,407.27,231.2,221.2,0.919,171942.4,171942.4,13800,0,0,0,L,1151911521,1,124.72,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068419,7649.00
06/29/2014 15:00,2,8.441,ACTIVE,220.97,380.22,60.038,1404068404,"274151322000076","019011112586793",28.33,54.50,0,329.73,408.18,241.8,231.5,0.924,177108.6,177108.6,13763,0,0,0,L,1151911521,1,125.17,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068420,7650.00
06/29/2014 15:00,2,5.707,ACTIVE,220.29,421.70,60.033,1404068404,"274151322000094","019011112586793",37.37,51.00,0,333.63,457.17,215.0,205.6,0.818,115176.9,115176.9,14097,0,0,0,L,1151911521,1,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068421,7651.00
06/29/2014 15:00,2,8.588,ACTIVE,220.29,382.93,60.033,1404068404,"274151322000052","019011112586793",26.60,55.80,0,328.82,407.87,230.9,220.9,0.875,172414.9,172414.9,13730,0,0,0,L,1151911521,1,124.49,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068422,7652.00
06/29/2014 15:00,2,8.414,ACTIVE,220.06,368.80,60.038,1404068404,"274151322000085","019011112586793",26.88,50.60,0,329.73,408.78,229.1,219.2,0.857,171364.4,171364.4,13695,0,0,0,L,1151911521,1,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068423,7653.00
06/29/2014 15:00,2,8.416,ACTIVE,220.06,373.61,60.038,1404068404,"274151322000087","019011112586793",24.89,78.00,0,327.02,404.57,211.7,202.4,0.791,164253.2,164253.2,13738,0,0,0,L,1151911521,1,124.72,126.30,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068424,7654.00
06/29/2014 15:00,2,8.377,ACTIVE,220.06,383.53,60.038,1404068404,"274151322000088","019011112586793",26.36,50.80,0,327.32,407.27,223.4,213.7,0.831,166208.5,166208.5,13712,0,0,0,L,1151911521,1,125.40,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068425,7655.00
06/29/2014 15:00,2,8.539,ACTIVE,220.29,376.62,60.033,1404068404,"274151322000095","019011112586793",28.05,54.50,0,327.32,407.87,242.1,231.7,0.888,175349.4,175349.4,13756,0,0,0,L,1151911521,1,125.17,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068425,7656.00
06/29/2014 15:00,2,5.654,ACTIVE,221.19,423.20,60.043,1404068404,"274151322000068","019011112586793",37.61,53.30,0,334.54,465.28,215.6,206.1,0.809,113202.4,113202.4,14142,0,0,0,L,1151911521,1,125.40,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068426,7657.00
06/29/2014 15:00,2,8.432,ACTIVE,220.06,383.83,60.038,1404068404,"274151322000054","019011112586793",26.34,55.00,0,329.13,408.78,224.9,215.1,0.840,169793.8,169793.8,13841,0,0,0,L,1151911521,1,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404068427,7658.00
06/29/2014 15:15,1,3.065,ACTIVE,214.9,339.22,60.03,1404069304,"040051121000097","019011112586793",25.42,38,0.343,299.83,452.43,77.5,73.4,0.364,4520.9999999997,4547.7999999997,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069307,7659.00
06/29/2014 15:15,1,3.099,ACTIVE,214.4,323.96,60.03,1404069304,"040051121000095","019011112586793",22.91,38,0.307,296.98,448.99,70.6,65.4,0.329,4042.5999999999,4066.9999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069308,7660.00
06/29/2014 15:15,1,2.030,ACTIVE,214.7,332.38,60.03,1404069304,"033051125000132","019011112586793",33.65,38,0.297,296.09,450.75,67.9,63.6,0.330,5772.6000000238,5795.699999988,180,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069309,7661.00
06/29/2014 15:15,1,2.163,ACTIVE,215.3,318.34,60.03,1404069304,"033051125000135","019011112586793",26.90,38,0.366,301.99,451.99,57.9,58.6,0.359,3816.4999999642,3839.4999999642,176,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069310,7662.00
06/29/2014 15:15,1,3.246,ACTIVE,214.7,324.36,60.03,1404069304,"040051121000116","019011112586793",25.04,37,0.354,296.99,450.79,80.9,75.6,0.377,4455.8000000115,4481.7000000115,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069312,7663.00
06/29/2014 15:15,1,3.258,ACTIVE,215.2,346.88,60.03,1404069304,"040051121000068","019011112586793",22.93,38,0.327,300.43,450.44,74.3,70.0,0.353,4094.8,4119.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069313,7664.00
06/29/2014 15:15,1,2.622,ACTIVE,214.9,325.39,60.03,1404069304,"033051125000118","019011112586793",37.54,37,0.434,297.70,450.18,98.0,92.7,0.448,6094.5,6122.9000000358,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069314,7665.00
06/29/2014 15:15,1,3.478,ACTIVE,215.1,337.08,60.07,1404069304,"033051125000150","019011112586793",31.41,38,0.487,297.91,451.47,108.7,104.2,0.497,5016.1000000003,5044.3000000003,129,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069316,7666.00
06/29/2014 15:15,1,5.212,ACTIVE,216.4,339.10,60.03,1404069304,"040051121000185","019011112586793",25.57,38,0.592,299.82,452.47,132.6,127.2,0.598,7428.9000000004,7455.0000000004,66,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069317,7667.00
06/29/2014 15:15,1,6.595,ACTIVE,216.6,373.11,60.03,1404069304,"040051121000195","019011112586793",25.58,39,0.743,300.55,450.39,167.9,159.3,0.743,4486.6999999999,4512.8999999999,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069318,7668.00
06/29/2014 15:15,2,3.229,ACTIVE,216.67,351.37,60.038,1404069304,"274151322000083","019011112586793",27.51,51.00,0,328.52,407.87,90.0,84.9,0.358,171974.1,171974.1,13801,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069319,7669.00
06/29/2014 15:15,2,3.344,ALERT,217.35,346.26,60.022,1404069304,"274151322000076","019011112586793",28.25,51.00,0,302.07,526.30,95.7,90.4,0.367,177141.2,177141.2,13764,0,0,0,L,1151911521,1,123.36,125.40,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069321,7670.00
06/29/2014 15:15,2,2.135,ACTIVE,216.90,414.19,60.022,1404069304,"274151322000094","019011112586793",37.99,47.30,0,334.24,472.80,82.1,77.3,0.309,115206.6,115206.6,14098,0,0,0,L,1151911521,1,122.91,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069322,7671.00
06/29/2014 15:15,2,3.158,ACTIVE,216.67,348.66,60.043,1404069304,"274151322000052","019011112586793",27.89,51.80,0,327.62,406.37,89.4,84.3,0.340,172446.6,172446.6,13731,0,0,0,L,1151911521,1,122.91,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069323,7672.00
06/29/2014 15:15,2,3.174,ACTIVE,216.90,347.76,60.017,1404069304,"274151322000085","019011112586793",27.93,46.40,0,329.13,408.18,89.8,84.7,0.336,171396.3,171396.3,13696,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069324,7673.00
06/29/2014 15:15,2,3.189,ACTIVE,216.67,344.76,60.022,1404069304,"274151322000087","019011112586793",26.04,74.70,0,327.92,407.57,84.1,79.2,0.318,164283.0,164283.0,13739,0,0,0,L,1151911521,1,123.36,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069325,7674.00
06/29/2014 15:15,2,3.145,ACTIVE,216.67,352.87,60.038,1404069304,"274151322000088","019011112586793",27.43,47.50,0,328.22,407.27,87.5,82.5,0.327,166239.7,166239.7,13713,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069326,7675.00
06/29/2014 15:15,2,3.389,ALERT,216.90,348.06,60.028,1404069304,"274151322000095","019011112586793",27.85,50.60,0,302.37,528.70,95.5,90.2,0.354,175382.3,175382.3,13757,0,0,0,L,1151911521,1,123.59,124.72,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069328,7676.00
06/29/2014 15:15,2,2.111,ACTIVE,217.58,414.79,60.022,1404069304,"274151322000068","019011112586793",38.21,48.50,0,338.14,471.60,81.5,76.7,0.305,113232.2,113232.2,14143,0,0,0,L,1151911521,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069329,7677.00
06/29/2014 15:15,2,3.166,ACTIVE,216.67,347.16,60.043,1404069304,"274151322000054","019011112586793",27.67,50.80,0,327.92,409.38,88.7,83.7,0.336,169825.4,169825.4,13842,0,0,0,L,1151911521,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404069330,7678.00
06/29/2014 15:30,1,2.270,ACTIVE,214.6,341.43,60.00,1404070204,"040051121000097","019011112586793",25.02,37,0.307,298.62,452.18,56.5,61.0,0.286,4547.7999999997,4568.0999999997,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070206,7679.00
06/29/2014 15:30,1,2.292,ACTIVE,214.1,336.68,60.03,1404070204,"040051121000095","019011112586793",22.81,37,0.330,296.99,449.05,52.0,51.1,0.399,4066.9999999999,4085.9999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070208,7680.00
06/29/2014 15:30,1,1.464,ACTIVE,214.6,395.79,60.00,1404070204,"033051125000132","019011112586793",33.27,36,0.298,301.00,450.81,48.4,49.5,0.176,5795.699999988,5813.9999999999,182,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070209,7681.00
06/29/2014 15:30,1,1.449,ACTIVE,214.5,338.19,60.03,1404070204,"033051125000135","019011112586793",33.06,37,0.284,302.00,451.93,47.6,37.6,0.363,3839.4999999642,3857.4999999642,178,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070210,7682.00
06/29/2014 15:30,1,2.282,ACTIVE,214.2,350.31,60.03,1404070204,"040051121000116","019011112586793",24.98,35,0.348,297.14,451.34,56.7,58.5,0.238,4481.7000000115,4502.0000000115,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070211,7683.00
06/29/2014 15:30,1,2.277,ACTIVE,213.8,391.57,60.03,1404070204,"040051121000068","019011112586793",22.62,37,0.306,301.88,449.76,51.2,41.7,0.250,4119.6,4138.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070213,7684.00
06/29/2014 15:30,1,1.774,ACTIVE,214.3,385.54,60.03,1404070204,"033051125000118","019011112586793",30.89,36,0.284,299.29,450.08,54.5,42.0,0.316,6122.9000000358,6144,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070214,7685.00
06/29/2014 15:30,1,1.762,ACTIVE,214.4,325.05,60.03,1404070204,"033051125000150","019011112586793",31.01,37,0.339,297.22,452.15,54.3,58.1,0.324,5044.3000000003,5065.6000000003,131,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070215,7686.00
06/29/2014 15:30,1,2.230,ACTIVE,214.2,427.93,60.03,1404070204,"040051121000185","019011112586793",24.54,37,0.277,302.07,451.81,54.4,46.1,0.080,7455.0000000004,7475.1000000004,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070217,7687.00
06/29/2014 15:30,1,2.247,ACTIVE,214.1,401.82,60.03,1404070204,"040051121000195","019011112586793",24.56,38,0.337,302.12,450.06,54.9,57.0,0.104,4512.8999999999,4532.7999999999,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070218,7688.00
06/29/2014 15:30,2,2.395,ACTIVE,216.67,358.28,60.022,1404070204,"274151322000083","019011112586793",27.15,49.80,0,330.33,407.87,65.9,61.7,0.464,171998.9,171998.9,13802,0,0,0,L,1151911521,1,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070219,7689.00
06/29/2014 15:30,2,2.523,ALERT,217.35,348.36,60.017,1404070204,"274151322000076","019011112586793",27.67,47.80,0,300.87,526.00,70.7,66.3,0.491,177166.5,177166.5,13766,0,0,0,L,1151911521,1,123.36,125.17,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070221,7690.00
06/29/2014 15:30,2,1.586,ACTIVE,216.67,401.26,60.017,1404070204,"274151322000094","019011112586793",37.11,46.00,0,333.93,471.60,60.2,56.2,0.433,115229.7,115229.7,14099,0,0,0,L,1151911521,1,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070222,7691.00
06/29/2014 15:30,2,2.393,ACTIVE,216.22,351.37,60.017,1404070204,"274151322000052","019011112586793",27.47,49.80,0,328.52,408.78,66.5,62.2,0.446,172471.6,172471.6,13732,0,0,0,L,1151911521,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070223,7692.00
06/29/2014 15:30,2,2.361,ACTIVE,217.13,352.57,60.022,1404070204,"274151322000085","019011112586793",27.63,45.00,0,328.82,409.08,66.1,61.9,0.451,171421.2,171421.2,13697,0,0,0,L,1151911521,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070224,7693.00
06/29/2014 15:30,2,2.361,ACTIVE,216.22,345.96,60.017,1404070204,"274151322000087","019011112586793",26.12,72.30,0,327.62,406.97,62.4,58.3,0.424,164306.6,164306.6,13740,0,0,0,L,1151911521,1,123.14,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070225,7694.00
06/29/2014 15:30,2,2.320,ACTIVE,215.77,349.26,60.022,1404070204,"274151322000088","019011112586793",27.47,45.50,0,328.22,408.48,64.7,60.5,0.429,166264.3,166264.3,13714,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070226,7695.00
06/29/2014 15:30,2,2.504,ALERT,216.45,349.56,60.038,1404070204,"274151322000095","019011112586793",27.57,48.00,0,301.17,527.20,69.9,65.5,0.464,175407.7,175407.7,13759,0,0,0,L,1151911521,1,123.14,124.72,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070227,7696.00
06/29/2014 15:30,2,1.580,ACTIVE,216.90,403.67,60.017,1404070204,"274151322000068","019011112586793",37.49,47.00,0,333.33,474.00,60.1,56.1,0.402,113255.4,113255.4,14144,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070228,7697.00
06/29/2014 15:30,2,2.346,ACTIVE,216.22,351.97,60.022,1404070204,"274151322000054","019011112586793",27.63,49.30,0,327.32,409.98,65.7,61.4,0.455,169850.2,169850.2,13843,0,0,0,L,1151911521,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404070229,7698.00
06/29/2014 15:45,1,7.003,ACTIVE,217.5,365.67,60.03,1404071104,"040051121000097","019011112586793",24.41,39,0.756,300.08,452.24,170.1,163.4,0.748,4568.0999999997,4603.5999999997,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071106,7699.00
06/29/2014 15:45,1,6.994,ACTIVE,217.2,325.40,60.00,1404071104,"040051121000095","019011112586793",21.69,39,0.671,295.61,448.78,150.9,144.9,0.667,4085.9999999999,4117.3999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071108,7700.00
06/29/2014 15:45,1,4.463,ACTIVE,217.4,371.51,60.03,1404071104,"033051125000132","019011112586793",32.72,38,0.642,300.13,449.78,145.3,139.1,0.642,5813.9999999999,5844.1000000237,184,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071109,7701.00
06/29/2014 15:45,1,4.387,ACTIVE,217.9,322.72,60.00,1404071104,"033051125000135","019011112586793",32.65,38,0.636,302.63,453.06,142.5,138.0,0.634,3857.4999999642,3887.4999999642,180,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071110,7702.00
06/29/2014 15:45,1,6.949,ACTIVE,216.5,372.41,60.00,1404071104,"040051121000116","019011112586793",24.30,37,0.747,297.16,451.54,168.0,160.6,0.744,4502.0000000115,4537.1000000115,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071111,7703.00
06/29/2014 15:45,1,7.003,ACTIVE,217.5,331.15,60.00,1404071104,"040051121000068","019011112586793",21.89,39,0.678,299.50,450.95,152.5,146.6,0.670,4138.7,4170.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071113,7704.00
06/29/2014 15:45,1,5.098,ACTIVE,217.1,335.80,60.00,1404071104,"033051125000118","019011112586793",37.68,38,0.853,300.29,450.75,191.1,183.6,0.835,6144,6182.4000000358,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071114,7705.00
06/29/2014 15:45,1,5.051,ACTIVE,217.5,385.10,60.00,1404071104,"033051125000150","019011112586793",37.93,39,0.853,300.99,451.96,190.6,184.2,0.833,5065.6000000003,5104.1000000003,133,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071115,7706.00
06/29/2014 15:45,1,7.016,ACTIVE,217.6,328.35,60.00,1404071104,"040051121000185","019011112586793",24.11,39,0.748,299.65,452.51,168.3,162.2,0.742,7475.1000000004,7510.6000000004,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071117,7707.00
06/29/2014 15:45,1,6.886,ACTIVE,216.6,371.07,60.03,1404071104,"040051121000195","019011112586793",24.10,39,0.732,300.44,449.85,165.1,157.5,0.728,4532.7999999999,4568.5999999999,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071119,7708.00
06/29/2014 15:45,2,7.295,ACTIVE,218.71,351.07,59.990,1404071104,"274151322000083","019011112586793",26.52,55.30,0,326.72,404.57,195.8,187.1,0.778,172039.9,172039.9,13803,0,0,0,L,1151911521,1,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071119,7709.00
06/29/2014 15:45,2,7.676,ACTIVE,220.06,362.49,60.012,1404071104,"274151322000076","019011112586793",26.96,53.50,0,328.82,407.87,209.5,200.3,0.809,177210.2,177210.2,13768,0,0,0,L,1151911521,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071120,7710.00
06/29/2014 15:45,2,4.895,ACTIVE,219.61,413.89,59.990,1404071104,"274151322000094","019011112586793",36.64,50.00,0,330.03,457.47,181.0,172.8,0.694,115267.9,115267.9,14100,0,0,0,L,1151911521,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071122,7711.00
06/29/2014 15:45,2,7.281,ACTIVE,219.61,372.41,60.006,1404071104,"274151322000052","019011112586793",26.62,54.30,0,327.62,407.57,196.2,187.4,0.738,172512.6,172512.6,13733,0,0,0,L,1151911521,1,124.04,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071123,7712.00
06/29/2014 15:45,2,7.242,ACTIVE,219.84,357.38,59.990,1404071104,"274151322000085","019011112586793",26.92,49.50,0,327.62,408.78,197.2,188.4,0.747,171462.4,171462.4,13698,0,0,0,L,1151911521,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071123,7713.00
06/29/2014 15:45,2,7.170,ACTIVE,219.16,367.00,59.990,1404071104,"274151322000087","019011112586793",25.25,77.00,0,327.32,403.37,183.2,174.9,0.689,164345.2,164345.2,13741,0,0,0,L,1151911521,1,124.49,126.07,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071124,7714.00
06/29/2014 15:45,2,7.125,ACTIVE,219.16,352.87,60.001,1404071104,"274151322000088","019011112586793",26.70,50.00,0,327.32,405.17,192.6,183.9,0.712,166304.5,166304.5,13715,0,0,0,L,1151911521,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071126,7715.00
06/29/2014 15:45,2,7.623,ACTIVE,218.93,369.40,59.996,1404071104,"274151322000095","019011112586793",27.04,53.30,0,324.62,405.47,208.7,199.5,0.773,175451.3,175451.3,13761,0,0,0,L,1151911521,1,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071128,7716.00
06/29/2014 15:45,2,4.908,ACTIVE,220.29,414.49,59.990,1404071104,"274151322000068","019011112586793",36.98,51.30,0,332.73,461.08,183.6,175.3,0.694,113293.7,113293.7,14145,0,0,0,L,1151911521,1,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071129,7717.00
06/29/2014 15:45,2,7.244,ACTIVE,219.16,370.60,59.980,1404071104,"274151322000054","019011112586793",26.50,54.80,0,325.82,406.97,194.3,185.6,0.729,169890.9,169890.9,13844,0,0,0,L,1151911521,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404071129,7718.00
06/29/2014 16:00,1,4.163,ALERT,216.2,323.26,60.03,1404072004,"040051121000097","019011112586793",25.45,38,0.476,301.26,451.73,105.4,102.6,0.483,4603.5999999997,4630.8999999997,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404072007,7719.00
06/29/2014 16:00,1,2.770,ACTIVE,214.3,324.50,60.03,1404072004,"040051121000095","019011112586793",22.69,38,0.315,296.00,448.60,62.5,46.0,0.410,4117.3999999999,4141.5999999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072008,7720.00
06/29/2014 16:00,1,1.714,ACTIVE,214.8,330.01,60.00,1404072004,"033051125000132","019011112586793",34.04,37,0.344,301.79,450.09,58.0,65.4,0.328,5844.1000000237,5867.1999999879,186,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072010,7721.00
06/29/2014 16:00,1,1.715,ACTIVE,214.8,405.37,60.03,1404072004,"033051125000135","019011112586793",33.50,38,0.317,302.93,452.19,57.2,59.4,0.113,3887.4999999642,3910.3999999642,182,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072011,7722.00
06/29/2014 16:00,1,2.741,ACTIVE,214.1,329.84,60.03,1404072004,"040051121000116","019011112586793",24.91,36,0.295,298.08,450.70,67.9,63.0,0.323,4537.1000000115,4563.9000000115,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072012,7723.00
06/29/2014 16:00,1,2.709,ACTIVE,214.8,410.53,60.00,1404072004,"040051121000068","019011112586793",22.92,38,0.296,299.77,451.62,61.8,46.4,0.337,4170.7,4195.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072014,7724.00
06/29/2014 16:00,1,2.019,ACTIVE,214.5,325.04,60.03,1404072004,"033051125000118","019011112586793",37.94,37,0.337,301.05,449.68,76.2,72.0,0.360,6182.4000000358,6212.9000000358,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072015,7725.00
06/29/2014 16:00,1,1.985,ACTIVE,214.3,344.34,60.03,1404072004,"033051125000150","019011112586793",38.02,38,0.335,300.35,452.43,75.1,71.5,0.360,5104.1000000003,5134.8000000003,135,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072016,7726.00
06/29/2014 16:00,1,2.677,ACTIVE,214.7,335.02,60.03,1404072004,"040051121000185","019011112586793",24.56,38,0.288,300.72,452.08,65.4,61.6,0.310,7510.6000000004,7537.6000000004,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072018,7727.00
06/29/2014 16:00,1,2.729,ALERT,213.8,329.51,60.03,1404072004,"040051121000195","019011112586793",24.53,38,0.291,300.94,450.37,66.6,62.0,0.321,4568.5999999999,4595.4999999999,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404072019,7728.00
06/29/2014 16:00,2,4.811,ACTIVE,217.35,363.09,60.006,1404072004,"274151322000083","019011112586793",27.87,50.20,0,328.52,400.96,135.6,129.0,0.544,172071.5,172071.5,13804,0,0,0,L,1151911521,1,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072020,7729.00
06/29/2014 16:00,2,4.930,ACTIVE,218.03,354.97,60.006,1404072004,"274151322000076","019011112586793",28.41,49.30,0,329.73,407.87,141.4,134.6,0.544,177244.0,177244.0,13769,0,0,0,L,1151911521,1,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072021,7730.00
06/29/2014 16:00,2,3.152,ACTIVE,217.80,415.99,60.012,1404072004,"274151322000094","019011112586793",37.81,46.80,0,333.33,458.97,120.6,114.5,0.468,115297.1,115297.1,14101,0,0,0,L,1151911521,1,123.59,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072022,7731.00
06/29/2014 16:00,2,4.770,ACTIVE,217.35,356.48,59.980,1404072004,"274151322000052","019011112586793",27.89,50.20,0,328.52,405.77,134.4,127.8,0.517,172544.2,172544.2,13734,0,0,0,L,1151911521,1,123.36,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072023,7732.00
06/29/2014 16:00,2,4.562,ACTIVE,217.80,361.89,60.012,1404072004,"274151322000085","019011112586793",27.73,46.80,0,330.03,402.16,128.0,121.6,0.486,171494.2,171494.2,13699,0,0,0,L,1151911521,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072024,7733.00
06/29/2014 16:00,2,4.590,ACTIVE,217.58,360.38,60.006,1404072004,"274151322000087","019011112586793",26.20,73.00,0,330.03,397.35,121.6,115.4,0.460,164374.5,164374.5,13742,0,0,0,L,1151911521,1,124.04,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072025,7734.00
06/29/2014 16:00,2,4.514,ACTIVE,217.58,357.98,60.012,1404072004,"274151322000088","019011112586793",27.73,46.60,0,328.82,400.36,126.5,120.2,0.477,166335.4,166335.4,13716,0,0,0,L,1151911521,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072026,7735.00
06/29/2014 16:00,2,5.000,ACTIVE,217.35,358.88,60.001,1404072004,"274151322000095","019011112586793",28.11,50.00,0,329.43,402.46,141.9,135.1,0.530,175484.9,175484.9,13762,0,0,0,L,1151911521,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072027,7736.00
06/29/2014 16:00,2,3.086,ACTIVE,218.26,422.90,60.006,1404072004,"274151322000068","019011112586793",38.39,48.30,0,333.93,453.26,119.5,113.4,0.442,113323.1,113323.1,14146,0,0,0,L,1151911521,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072028,7737.00
06/29/2014 16:00,2,4.508,ACTIVE,217.58,355.28,60.006,1404072004,"274151322000054","019011112586793",27.61,50.60,0,327.02,402.16,126.0,119.7,0.477,169922.2,169922.2,13845,0,0,0,L,1151911521,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072029,7738.00
06/29/2014 16:15,1,2.079,ACTIVE,214.1,408.80,60.07,1404072904,"040051121000097","019011112586793",24.68,39,0.329,301.52,451.11,51.0,40.4,0.290,4630.8999999997,4659.7999999997,77,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072907,7739.00
06/29/2014 16:15,1,2.095,ACTIVE,213.8,359.20,60.03,1404072904,"040051121000095","019011112586793",22.63,39,0.292,294.30,448.26,47.1,46.8,0.275,4141.5999999999,4167.0999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072908,7740.00
06/29/2014 16:15,1,1.387,ACTIVE,214.7,425.02,60.03,1404072904,"033051125000132","019011112586793",33.31,38,0.272,301.54,449.91,46.0,35.2,0.094,5867.1999999879,5891.4000000356,188,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072909,7741.00
06/29/2014 16:15,1,1.486,ACTIVE,215.0,354.78,60.03,1404072904,"033051125000135","019011112586793",32.95,38,0.319,303.07,451.07,48.7,50.3,0.383,3910.3999999642,3934.5999999642,184,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072910,7742.00
06/29/2014 16:15,1,2.700,ACTIVE,214.3,387.38,60.03,1404072904,"040051121000116","019011112586793",23.85,37,0.347,295.40,450.61,64.0,73.2,0.174,4563.9000000115,4592.1000000115,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072912,7743.00
06/29/2014 16:15,1,2.970,ACTIVE,214.9,328.76,60.03,1404072904,"040051121000068","019011112586793",22.87,38,0.296,300.08,449.99,67.6,63.4,0.325,4195.1,4221,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072913,7744.00
06/29/2014 16:15,1,1.944,ACTIVE,215.2,342.26,60.03,1404072904,"033051125000118","019011112586793",37.60,37,0.318,300.47,449.57,72.7,68.4,0.344,6212.9000000358,6244.6999999881,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072914,7745.00
06/29/2014 16:15,1,2.022,ACTIVE,214.7,340.36,60.03,1404072904,"033051125000150","019011112586793",38.03,39,0.341,301.33,452.08,76.5,72.9,0.364,5134.8000000003,5166.7000000003,137,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072916,7746.00
06/29/2014 16:15,1,2.636,ACTIVE,214.9,338.21,60.03,1404072904,"040051121000185","019011112586793",24.13,39,0.352,298.38,451.79,63.3,72.9,0.341,7537.6000000004,7566.2000000004,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072917,7747.00
06/29/2014 16:15,1,2.475,ACTIVE,214.1,339.91,60.03,1404072904,"040051121000195","019011112586793",24.06,39,0.304,300.65,450.13,59.2,58.1,0.399,4595.4999999999,4624.0999999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072919,7748.00
06/29/2014 16:15,2,2.236,ACTIVE,216.00,345.96,60.022,1404072904,"274151322000083","019011112586793",27.08,50.80,0,328.82,397.35,61.3,57.2,0.433,172104.9,172104.9,13805,0,0,0,L,1151911521,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072920,7749.00
06/29/2014 16:15,2,2.338,ACTIVE,216.90,349.26,60.017,1404072904,"274151322000076","019011112586793",27.73,49.80,0,330.03,404.57,65.6,61.4,0.451,177279.7,177279.7,13770,0,0,0,L,1151911521,1,122.91,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072921,7750.00
06/29/2014 16:15,2,1.469,ACTIVE,216.67,401.56,60.028,1404072904,"274151322000094","019011112586793",36.76,47.30,0,334.24,459.87,54.2,50.4,0.376,115327.8,115327.8,14102,0,0,0,L,1151911521,1,122.68,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072922,7751.00
06/29/2014 16:15,2,2.248,ACTIVE,215.77,359.48,60.022,1404072904,"274151322000052","019011112586793",27.15,50.80,0,327.92,398.26,61.8,57.7,0.429,172577.6,172577.6,13735,0,0,0,L,1151911521,1,122.46,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072923,7752.00
06/29/2014 16:15,2,2.186,ACTIVE,216.90,357.98,60.022,1404072904,"274151322000085","019011112586793",27.39,46.80,0,329.13,398.56,60.5,56.5,0.420,171527.6,171527.6,13700,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072924,7753.00
06/29/2014 16:15,2,2.199,ACTIVE,216.00,355.88,60.017,1404072904,"274151322000087","019011112586793",25.50,72.70,0,330.03,394.65,56.8,52.9,0.376,164405.7,164405.7,13743,0,0,0,L,1151911521,1,122.91,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072925,7754.00
06/29/2014 16:15,2,2.162,ACTIVE,216.45,354.07,60.038,1404072904,"274151322000088","019011112586793",27.17,47.00,0,329.13,397.05,59.5,55.5,0.393,166368.1,166368.1,13717,0,0,0,L,1151911521,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072926,7755.00
06/29/2014 16:15,2,2.320,ACTIVE,216.45,356.48,60.022,1404072904,"274151322000095","019011112586793",27.55,50.20,0,327.02,401.86,64.7,60.5,0.438,175520.4,175520.4,13763,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072927,7756.00
06/29/2014 16:15,2,1.496,ACTIVE,216.90,398.86,60.006,1404072904,"274151322000068","019011112586793",36.80,48.50,0,334.24,456.27,55.1,51.3,0.367,113354.0,113354.0,14147,0,0,0,L,1151911521,1,123.36,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072928,7757.00
06/29/2014 16:15,2,2.213,ACTIVE,216.45,358.88,60.017,1404072904,"274151322000054","019011112586793",26.96,51.30,0,327.62,397.96,60.5,56.4,0.407,169955.2,169955.2,13846,0,0,0,L,1151911521,1,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404072929,7758.00
06/29/2014 16:30,1,2.170,ACTIVE,213.9,377.80,60.03,1404073804,"040051121000097","019011112586793",24.73,39,0.335,300.78,451.94,53.4,55.7,0.153,4659.7999999997,4688.8999999997,79,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073807,7759.00
06/29/2014 16:30,1,2.384,ACTIVE,214.2,378.49,60.00,1404073804,"040051121000095","019011112586793",22.07,39,0.305,297.10,448.04,52.3,51.8,0.287,4167.0999999999,4193.0999999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073808,7760.00
06/29/2014 16:30,1,1.730,ACTIVE,214.9,344.16,60.00,1404073804,"033051125000132","019011112586793",31.92,38,0.339,300.94,450.59,54.9,58.7,0.378,5891.4000000356,5915.9999999998,190,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073809,7761.00
06/29/2014 16:30,1,2.303,ACTIVE,214.8,327.93,60.00,1404073804,"033051125000135","019011112586793",31.64,38,0.320,298.67,452.01,72.5,68.7,0.342,3934.5999999642,3959.1999999642,186,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073811,7762.00
06/29/2014 16:30,1,4.681,ACTIVE,214.8,338.88,60.03,1404073804,"040051121000116","019011112586793",22.83,37,0.470,294.04,450.75,106.3,100.5,0.485,4592.1000000115,4620.9000000115,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073812,7763.00
06/29/2014 16:30,1,6.137,ACTIVE,216.4,357.83,60.03,1404073804,"040051121000068","019011112586793",22.23,38,0.602,300.41,451.03,135.7,129.4,0.607,4221,4247.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073813,7764.00
06/29/2014 16:30,1,3.894,ACTIVE,215.7,331.18,60.03,1404073804,"033051125000118","019011112586793",38.43,37,0.671,300.26,450.49,148.9,143.8,0.664,6244.6999999881,6277.5,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073814,7765.00
06/29/2014 16:30,1,2.774,ACTIVE,214.9,332.04,60.03,1404073804,"033051125000150","019011112586793",38.38,39,0.479,301.38,452.33,105.9,102.6,0.492,5166.7000000003,5199.7000000003,139,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073816,7766.00
06/29/2014 16:30,1,3.068,ACTIVE,215.1,345.89,60.03,1404073804,"040051121000185","019011112586793",24.22,39,0.325,299.15,451.72,73.9,69.9,0.350,7566.2000000004,7595.3000000004,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073817,7767.00
06/29/2014 16:30,1,5.164,ACTIVE,215.4,352.04,60.03,1404073804,"040051121000195","019011112586793",20.88,39,0.467,318.07,359.73,107.3,99.2,0.491,4624.0999999999,4653.0999999999,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073819,7768.00
06/29/2014 16:30,2,2.320,ACTIVE,216.22,347.46,60.022,1404073804,"274151322000083","019011112586793",26.98,51.80,0,329.13,396.15,63.3,59.2,0.451,172138.8,172138.8,13806,0,0,0,L,1151911521,1,122.46,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073820,7769.00
06/29/2014 16:30,2,2.422,ACTIVE,217.13,349.26,60.033,1404073804,"274151322000076","019011112586793",27.67,50.40,0,329.13,400.66,67.8,63.5,0.477,177315.8,177315.8,13771,0,0,0,L,1151911521,1,122.91,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073821,7770.00
06/29/2014 16:30,2,1.459,ACTIVE,216.22,411.18,60.022,1404073804,"274151322000094","019011112586793",37.73,47.80,0,332.43,458.97,56.0,52.1,0.380,115359.0,115359.0,14103,0,0,0,L,1151911521,1,122.46,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073822,7771.00
06/29/2014 16:30,2,2.326,ACTIVE,216.67,347.16,60.017,1404073804,"274151322000052","019011112586793",27.25,51.30,0,328.22,396.15,64.1,59.9,0.429,172611.3,172611.3,13736,0,0,0,L,1151911521,1,122.23,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073822,7772.00
06/29/2014 16:30,2,2.283,ACTIVE,216.45,347.76,60.033,1404073804,"274151322000085","019011112586793",27.02,47.30,0,330.03,396.75,62.4,58.3,0.424,171561.5,171561.5,13701,0,0,0,L,1151911521,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073823,7773.00
06/29/2014 16:30,2,2.229,ACTIVE,216.45,348.06,60.012,1404073804,"274151322000087","019011112586793",25.84,73.00,0,329.43,392.85,58.3,54.3,0.380,164437.5,164437.5,13744,0,0,0,L,1151911521,1,122.91,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073824,7774.00
06/29/2014 16:30,2,2.246,ACTIVE,216.00,350.17,60.043,1404073804,"274151322000088","019011112586793",27.00,47.80,0,329.73,394.65,61.3,57.3,0.415,166401.2,166401.2,13718,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073825,7775.00
06/29/2014 16:30,2,2.391,ACTIVE,216.67,352.27,60.022,1404073804,"274151322000095","019011112586793",27.51,50.80,0,328.82,399.76,66.6,62.3,0.446,175556.6,175556.6,13764,0,0,0,L,1151911521,1,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073826,7776.00
06/29/2014 16:30,2,1.525,ACTIVE,217.58,403.67,60.043,1404073804,"274151322000068","019011112586793",37.21,49.50,0,333.03,452.96,57.1,53.2,0.384,113385.3,113385.3,14148,0,0,0,L,1151911521,1,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073827,7777.00
06/29/2014 16:30,2,2.271,ACTIVE,216.45,346.86,60.022,1404073804,"274151322000054","019011112586793",27.10,52.00,0,327.92,397.05,62.4,58.3,0.420,169988.7,169988.7,13847,0,0,0,L,1151911521,1,122.68,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404073828,7778.00
06/29/2014 16:45,1,1.179,ACTIVE,213.9,391.83,60.00,1404074704,"040051121000097","019011112586793",24.83,35,0.227,300.56,452.37,29.1,33.8,0.066,4688.8999999997,4700.2999999997,81,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074706,7779.00
06/29/2014 16:45,1,1.221,ACTIVE,213.5,365.79,60.03,1404074704,"040051121000095","019011112586793",22.78,34,0.221,298.72,449.52,27.7,30.0,0.083,4193.0999999999,4203.1999999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074708,7780.00
06/29/2014 16:45,1,0.777,ACTIVE,214.0,373.06,60.03,1404074704,"033051125000132","019011112586793",32.16,34,0.153,300.67,450.12,24.8,12.1,0.213,5915.9999999998,5925.4999999998,192,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074709,7781.00
06/29/2014 16:45,1,0.739,ACTIVE,214.0,368.59,60.00,1404074704,"033051125000135","019011112586793",33.71,34,0.223,303.26,452.73,24.7,31.0,0.080,3959.1999999642,3968.6999999642,188,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074710,7782.00
06/29/2014 16:45,1,1.210,ACTIVE,213.2,391.95,60.00,1404074704,"040051121000116","019011112586793",24.73,33,0.221,297.38,450.54,29.8,25.5,0.054,4620.9000000115,4632.1000000115,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074712,7783.00
06/29/2014 16:45,1,1.151,ACTIVE,213.8,357.84,60.03,1404074704,"040051121000068","019011112586793",22.95,35,0.219,302.12,450.45,26.3,31.7,0.135,4247.3,4257.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074713,7784.00
06/29/2014 16:45,1,0.866,ACTIVE,213.5,360.09,60.03,1404074704,"033051125000118","019011112586793",38.25,34,0.203,299.50,449.94,32.9,33.3,0.133,6277.5,6290.3000000119,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074715,7785.00
06/29/2014 16:45,1,0.864,ACTIVE,214.2,376.57,60.03,1404074704,"033051125000150","019011112586793",38.00,34,0.199,300.02,452.34,32.6,33.7,0.088,5199.7000000003,5212.4000000003,141,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074716,7786.00
06/29/2014 16:45,1,1.140,ACTIVE,213.9,390.24,60.03,1404074704,"040051121000185","019011112586793",24.03,35,0.202,301.70,451.73,27.2,24.1,0.048,7595.3000000004,7606.3000000004,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074717,7787.00
06/29/2014 16:45,1,1.143,ACTIVE,214.1,329.79,60.03,1404074704,"040051121000195","019011112586793",23.82,35,0.222,301.42,453.12,27.1,27.0,0.297,4653.0999999999,4664.1999999999,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074719,7788.00
06/29/2014 16:45,2,1.230,ACTIVE,215.54,339.65,60.012,1404074704,"274151322000083","019011112586793",27.81,45.30,0,328.82,390.74,34.7,31.6,0.230,172152.4,172152.4,13807,0,0,0,L,1151911521,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074720,7789.00
06/29/2014 16:45,2,1.289,ACTIVE,216.22,341.15,60.012,1404074704,"274151322000076","019011112586793",28.35,44.00,0,330.93,394.95,37.0,33.8,0.256,177330.4,177330.4,13772,0,0,0,L,1151911521,1,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074721,7790.00
06/29/2014 16:45,2,0.789,ACTIVE,215.54,406.37,60.006,1404074704,"274151322000094","019011112586793",38.11,42.80,0,331.23,457.17,30.3,27.3,0.208,115371.3,115371.3,14104,0,0,0,L,1151911521,1,122.46,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074722,7791.00
06/29/2014 16:45,2,1.248,ACTIVE,215.77,339.34,60.033,1404074704,"274151322000052","019011112586793",27.71,45.30,0,329.13,391.64,35.0,31.9,0.225,172625.0,172625.0,13737,0,0,0,L,1151911521,1,122.23,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074723,7792.00
06/29/2014 16:45,2,1.207,ACTIVE,216.00,345.06,60.038,1404074704,"274151322000085","019011112586793",27.81,42.00,0,329.43,391.94,34.0,30.9,0.217,171575.1,171575.1,13702,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074724,7793.00
