ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 16:45,2,1.205,ACTIVE,215.54,342.35,60.012,1404074704,"274151322000087","019011112586793",26.76,67.30,0,327.32,388.64,32.7,29.6,0.203,164450.3,164450.3,13745,0,0,0,L,1151911521,1,122.68,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074724,7794.00
06/29/2014 16:45,2,1.172,ACTIVE,215.77,342.35,60.012,1404074704,"274151322000088","019011112586793",27.77,42.30,0,329.43,389.84,33.0,30.0,0.217,166414.4,166414.4,13719,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074725,7795.00
06/29/2014 16:45,2,1.299,ACTIVE,215.77,347.16,60.006,1404074704,"274151322000095","019011112586793",27.83,44.30,0,328.82,394.35,36.6,33.4,0.234,175571.1,175571.1,13765,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074726,7796.00
06/29/2014 16:45,2,0.834,ACTIVE,216.45,398.86,60.006,1404074704,"274151322000068","019011112586793",37.31,43.60,0,332.13,451.46,31.5,28.4,0.203,113397.8,113397.8,14149,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074727,7797.00
06/29/2014 16:45,2,1.213,ACTIVE,215.54,347.16,60.006,1404074704,"274151322000054","019011112586793",27.75,45.50,0,328.52,391.34,34.1,31.0,0.217,170002.2,170002.2,13848,0,0,0,L,1151911521,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404074728,7798.00
06/29/2014 17:00,1,1.109,ACTIVE,214.1,349.35,60.00,1404075604,"040051121000097","019011112586793",25.06,31,0.225,300.76,451.60,27.6,32.3,0.203,4700.2999999997,4710.1999999997,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075607,7799.00
06/29/2014 17:00,1,1.158,ACTIVE,213.7,326.44,60.00,1404075604,"040051121000095","019011112586793",22.87,31,0.215,297.43,448.33,26.3,21.5,0.256,4203.1999999999,4211.7999999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075608,7800.00
06/29/2014 17:00,1,0.732,ACTIVE,214.0,364.31,60.00,1404075604,"033051125000132","019011112586793",33.02,31,0.209,301.41,450.22,24.0,27.9,0.077,5925.4999999998,5933.9999999998,194,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075609,7801.00
06/29/2014 17:00,1,0.705,ACTIVE,213.8,411.77,60.00,1404075604,"033051125000135","019011112586793",33.82,31,0.141,304.35,451.59,23.7,11.4,0.053,3968.6999999642,3977.0999999642,190,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075611,7802.00
06/29/2014 17:00,1,1.157,ACTIVE,213.9,394.92,60.00,1404075604,"040051121000116","019011112586793",24.68,30,0.235,298.72,451.40,28.4,16.0,0.040,4632.1000000115,4642.1000000115,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075612,7803.00
06/29/2014 17:00,1,1.106,ACTIVE,213.9,417.19,60.03,1404075604,"040051121000068","019011112586793",22.99,32,0.145,301.52,450.39,25.3,16.6,0.017,4257.5,4266.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075613,7804.00
06/29/2014 17:00,1,0.830,ACTIVE,213.7,358.07,60.00,1404075604,"033051125000118","019011112586793",38.63,31,0.250,301.30,450.47,31.9,31.5,0.162,6290.3000000119,6301.6999999881,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075615,7805.00
06/29/2014 17:00,1,0.822,ACTIVE,214.1,363.80,60.03,1404075604,"033051125000150","019011112586793",38.72,31,0.187,301.75,451.94,31.6,24.6,0.192,5212.4000000003,5223.7000000003,143,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075616,7806.00
06/29/2014 17:00,1,1.088,ACTIVE,214.1,345.64,60.03,1404075604,"040051121000185","019011112586793",24.37,31,0.222,301.23,452.04,26.3,21.8,0.191,7606.3000000004,7615.7000000004,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075617,7807.00
06/29/2014 17:00,1,1.069,ACTIVE,213.9,331.38,60.03,1404075604,"040051121000195","019011112586793",24.77,32,0.169,302.21,450.42,26.3,30.0,0.287,4664.1999999999,4673.7999999999,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075618,7808.00
06/29/2014 17:00,2,1.162,ACTIVE,215.77,343.25,60.001,1404075604,"274151322000083","019011112586793",27.81,40.40,0,329.43,389.54,32.7,29.7,0.225,172164.5,172164.5,13808,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075619,7809.00
06/29/2014 17:00,2,1.217,ACTIVE,216.45,343.55,60.006,1404075604,"274151322000076","019011112586793",28.71,39.30,0,330.03,393.15,35.4,32.2,0.247,177343.3,177343.3,13773,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075620,7810.00
06/29/2014 17:00,2,0.738,ACTIVE,216.00,413.29,60.006,1404075604,"274151322000094","019011112586793",38.65,39.30,0,333.93,465.58,28.9,26.0,0.199,115382.1,115382.1,14105,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075621,7811.00
06/29/2014 17:00,2,1.186,ACTIVE,215.54,345.66,60.001,1404075604,"274151322000052","019011112586793",27.77,40.20,0,330.93,389.54,33.4,30.3,0.212,172637.2,172637.2,13738,0,0,0,L,1151911521,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075622,7812.00
06/29/2014 17:00,2,1.166,ACTIVE,216.00,342.65,60.001,1404075604,"274151322000085","019011112586793",27.81,38.20,0,330.93,389.54,32.9,29.8,0.208,171587.1,171587.1,13703,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075623,7813.00
06/29/2014 17:00,2,1.148,ACTIVE,216.00,342.05,60.006,1404075604,"274151322000087","019011112586793",27.33,62.80,0,330.03,388.04,31.8,28.8,0.199,164461.8,164461.8,13746,0,0,0,L,1151911521,1,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075624,7814.00
06/29/2014 17:00,2,1.131,ACTIVE,215.54,342.05,60.001,1404075604,"274151322000088","019011112586793",27.79,37.80,0,330.33,388.64,31.8,28.8,0.199,166426.1,166426.1,13720,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075625,7815.00
06/29/2014 17:00,2,1.199,ACTIVE,215.54,347.76,59.975,1404075604,"274151322000095","019011112586793",28.63,39.80,0,330.63,392.85,34.8,31.6,0.234,175583.9,175583.9,13766,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075626,7816.00
06/29/2014 17:00,2,0.754,ACTIVE,216.22,413.89,60.001,1404075604,"274151322000068","019011112586793",39.00,39.80,0,335.44,459.27,30.0,27.1,0.186,113408.7,113408.7,14150,0,0,0,L,1151911521,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075627,7817.00
06/29/2014 17:00,2,1.166,ACTIVE,215.32,346.26,59.996,1404075604,"274151322000054","019011112586793",27.77,40.20,0,329.13,389.84,32.8,29.7,0.221,170014.2,170014.2,13849,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404075628,7818.00
06/29/2014 17:15,1,5.654,ACTIVE,216.5,370.59,60.00,1404076504,"040051121000097","019011112586793",25.76,32,0.646,300.53,451.58,144.9,139.2,0.647,4710.1999999997,4731.1999999997,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076506,7819.00
06/29/2014 17:15,1,5.621,ACTIVE,216.2,337.61,60.00,1404076504,"040051121000095","019011112586793",23.15,32,0.575,297.94,448.24,129.5,124.0,0.580,4211.7999999999,4230.5999999999,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076507,7820.00
06/29/2014 17:15,1,3.577,ACTIVE,216.8,355.97,60.00,1404076504,"033051125000132","019011112586793",34.57,32,0.545,302.22,450.80,123.0,117.4,0.554,5933.9999999998,5951.8000000117,196,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076509,7821.00
06/29/2014 17:15,1,3.552,ACTIVE,216.8,348.09,60.00,1404076504,"033051125000135","019011112586793",34.21,32,0.541,302.18,451.60,120.9,116.8,0.546,3977.0999999642,3994.9999999642,192,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076510,7822.00
06/29/2014 17:15,1,5.619,ACTIVE,216.3,333.03,60.03,1404076504,"040051121000116","019011112586793",25.61,30,0.639,294.48,451.09,143.2,137.0,0.642,4642.1000000115,4663.0000000115,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076511,7823.00
06/29/2014 17:15,1,5.633,ACTIVE,216.7,341.80,60.03,1404076504,"040051121000068","019011112586793",23.30,32,0.582,303.18,450.74,130.6,125.6,0.588,4266.4,4285.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076513,7824.00
06/29/2014 17:15,1,4.099,ACTIVE,216.2,339.82,60.03,1404076504,"033051125000118","019011112586793",39.31,32,0.718,300.58,451.34,160.3,154.3,0.711,6301.6999999881,6325.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076514,7825.00
06/29/2014 17:15,1,4.049,ACTIVE,216.2,364.61,60.03,1404076504,"033051125000150","019011112586793",39.58,32,0.716,302.02,452.10,159.4,154.1,0.713,5223.7000000003,5247.0000000003,145,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076515,7826.00
06/29/2014 17:15,1,5.625,ACTIVE,216.9,349.68,60.00,1404076504,"040051121000185","019011112586793",25.46,32,0.635,301.45,452.82,142.5,137.2,0.637,7615.7000000004,7636.7000000004,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076517,7827.00
06/29/2014 17:15,1,5.674,ACTIVE,216.7,329.68,60.03,1404076504,"040051121000195","019011112586793",25.46,32,0.638,302.23,450.40,143.7,137.7,0.642,4673.7999999999,4694.8999999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076518,7828.00
06/29/2014 17:15,2,5.947,ACTIVE,217.80,365.19,60.006,1404076504,"274151322000083","019011112586793",28.23,43.60,0,327.92,389.54,169.9,162.0,0.658,172189.2,172189.2,13809,0,0,0,L,1151911521,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076519,7829.00
06/29/2014 17:15,2,6.176,ACTIVE,219.16,366.10,60.012,1404076504,"274151322000076","019011112586793",28.77,42.50,0,329.13,393.15,179.8,171.6,0.694,177369.7,177369.7,13774,0,0,0,L,1151911521,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076520,7830.00
06/29/2014 17:15,2,3.877,ACTIVE,218.71,436.13,60.006,1404076504,"274151322000094","019011112586793",39.50,41.00,0,333.93,465.58,155.0,147.7,0.597,115404.4,115404.4,14106,0,0,0,L,1151911521,1,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076521,7831.00
06/29/2014 17:15,2,5.873,ACTIVE,218.48,343.85,60.033,1404076504,"274151322000052","019011112586793",28.23,42.30,0,329.43,389.54,167.7,159.9,0.614,172661.7,172661.7,13739,0,0,0,L,1151911521,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076522,7832.00
06/29/2014 17:15,2,5.904,ACTIVE,218.71,370.00,60.006,1404076504,"274151322000085","019011112586793",28.19,40.60,0,330.63,389.84,168.4,160.6,0.636,171611.7,171611.7,13704,0,0,0,L,1151911521,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076523,7833.00
06/29/2014 17:15,2,5.883,ACTIVE,218.03,365.80,59.980,1404076504,"274151322000087","019011112586793",27.35,63.70,0,328.22,388.04,163.0,155.4,0.597,164485.7,164485.7,13747,0,0,0,L,1151911521,1,124.27,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076524,7834.00
06/29/2014 17:15,2,5.855,ACTIVE,218.03,368.50,60.001,1404076504,"274151322000088","019011112586793",27.75,39.80,0,329.13,388.94,164.5,156.8,0.628,166450.1,166450.1,13721,0,0,0,L,1151911521,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076525,7835.00
06/29/2014 17:15,2,6.281,ACTIVE,218.03,369.40,59.975,1404076504,"274151322000095","019011112586793",28.59,42.80,0,330.03,393.45,181.6,173.4,0.689,175610.3,175610.3,13767,0,0,0,L,1151911521,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076526,7836.00
06/29/2014 17:15,2,3.980,ACTIVE,219.39,416.59,60.006,1404076504,"274151322000068","019011112586793",38.35,42.30,0,334.54,464.98,154.5,147.2,0.588,113431.2,113431.2,14151,0,0,0,L,1151911521,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076527,7837.00
06/29/2014 17:15,2,5.850,ACTIVE,218.26,370.00,60.006,1404076504,"274151322000054","019011112586793",28.11,41.80,0,327.92,390.14,166.5,158.8,0.628,170038.5,170038.5,13850,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404076528,7838.00
06/29/2014 17:30,1,4.353,ACTIVE,216.6,337.63,60.03,1404077404,"040051121000097","019011112586793",25.44,33,0.491,300.62,451.17,110.2,105.6,0.502,4731.1999999997,4757.9999999997,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077407,7839.00
06/29/2014 17:30,1,4.353,ALERT,215.5,340.77,60.00,1404077404,"040051121000095","019011112586793",22.98,33,0.440,299.47,449.65,99.5,94.5,0.452,4230.5999999999,4254.4999999999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404077409,7840.00
06/29/2014 17:30,1,2.769,ACTIVE,216.1,340.12,60.03,1404077404,"033051125000132","019011112586793",34.08,32,0.413,302.96,450.97,93.9,89.1,0.431,5951.8000000117,5974.4000000355,198,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077410,7841.00
06/29/2014 17:30,1,2.757,ACTIVE,216.5,330.41,60.00,1404077404,"033051125000135","019011112586793",33.60,32,0.410,304.51,451.33,92.1,88.5,0.427,3994.9999999642,4017.4999999642,194,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077411,7842.00
06/29/2014 17:30,1,4.330,ACTIVE,215.2,328.24,60.00,1404077404,"040051121000116","019011112586793",25.57,31,0.489,299.55,451.22,110.2,104.7,0.504,4663.0000000115,4689.6000000115,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077412,7843.00
06/29/2014 17:30,1,4.347,ACTIVE,216.3,352.28,60.03,1404077404,"040051121000068","019011112586793",23.18,33,0.444,301.84,450.03,100.2,95.8,0.463,4285.4,4309.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077414,7844.00
06/29/2014 17:30,1,3.170,ACTIVE,216.2,334.82,60.00,1404077404,"033051125000118","019011112586793",38.94,32,0.547,302.05,450.36,122.8,117.6,0.556,6325.5,6355.4000000358,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077415,7845.00
06/29/2014 17:30,1,3.167,ACTIVE,215.8,362.08,60.03,1404077404,"033051125000150","019011112586793",38.71,33,0.548,304.08,452.43,122.0,117.8,0.554,5247.0000000003,5276.9000000003,147,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077416,7846.00
06/29/2014 17:30,1,4.387,ACTIVE,216.0,342.18,60.03,1404077404,"040051121000185","019011112586793",24.95,32,0.486,303.00,451.77,108.9,104.6,0.498,7636.7000000004,7663.1000000004,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077418,7847.00
06/29/2014 17:30,1,4.374,ACTIVE,215.7,325.57,60.00,1404077404,"040051121000195","019011112586793",25.23,32,0.488,302.75,451.48,109.8,104.8,0.506,4694.8999999999,4721.4999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077419,7848.00
06/29/2014 17:30,2,4.594,ACTIVE,217.80,363.09,60.006,1404077404,"274151322000083","019011112586793",28.13,43.80,0,331.23,382.03,130.8,124.3,0.517,172220.8,172220.8,13810,0,0,0,L,1151911521,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077420,7849.00
06/29/2014 17:30,2,4.771,ACTIVE,218.93,347.76,60.006,1404077404,"274151322000076","019011112586793",28.41,43.80,0,331.23,384.43,137.1,130.4,0.530,177402.9,177402.9,13775,0,0,0,L,1151911521,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077421,7850.00
06/29/2014 17:30,2,3.080,ACTIVE,218.26,412.38,60.006,1404077404,"274151322000094","019011112586793",37.49,42.50,0,332.73,453.86,117.3,111.3,0.451,115432.8,115432.8,14107,0,0,0,L,1151911521,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077422,7851.00
06/29/2014 17:30,2,4.500,ACTIVE,218.03,351.97,60.001,1404077404,"274151322000052","019011112586793",28.11,43.80,0,331.83,381.73,128.0,121.7,0.491,172692.8,172692.8,13740,0,0,0,L,1151911521,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077423,7852.00
06/29/2014 17:30,2,4.543,ACTIVE,218.48,363.09,60.022,1404077404,"274151322000085","019011112586793",27.99,41.80,0,331.23,382.33,128.6,122.2,0.486,171642.8,171642.8,13705,0,0,0,L,1151911521,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077424,7853.00
06/29/2014 17:30,2,4.508,ACTIVE,218.03,360.38,60.038,1404077404,"274151322000087","019011112586793",27.08,64.30,0,330.93,380.52,123.6,117.4,0.464,164515.6,164515.6,13748,0,0,0,L,1151911521,1,123.81,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077425,7854.00
06/29/2014 17:30,2,4.479,ACTIVE,217.80,355.28,59.975,1404077404,"274151322000088","019011112586793",27.59,41.30,0,328.22,382.33,125.2,118.9,0.464,166480.4,166480.4,13722,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077426,7855.00
06/29/2014 17:30,2,4.807,ACTIVE,218.03,363.69,60.006,1404077404,"274151322000095","019011112586793",28.61,43.20,0,329.13,385.03,139.3,132.5,0.517,175644.0,175644.0,13768,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077427,7856.00
06/29/2014 17:30,2,3.012,ACTIVE,218.93,413.59,60.006,1404077404,"274151322000068","019011112586793",38.65,43.80,0,333.33,447.25,117.3,111.3,0.433,113459.6,113459.6,14152,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077427,7857.00
06/29/2014 17:30,2,4.504,ACTIVE,218.03,349.26,60.006,1404077404,"274151322000054","019011112586793",27.87,43.60,0,330.03,382.33,127.2,120.8,0.477,170069.3,170069.3,13851,0,0,0,L,1151911521,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404077428,7858.00
06/29/2014 17:45,1,3.971,ACTIVE,215.1,351.61,60.00,1404078304,"040051121000097","019011112586793",25.46,34,0.448,317.34,364.42,100.6,96.0,0.465,4757.9999999997,4783.0999999997,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078307,7859.00
06/29/2014 17:45,1,3.983,ACTIVE,215.2,339.42,60.00,1404078304,"040051121000095","019011112586793",23.01,34,0.401,316.52,359.30,91.2,86.2,0.422,4254.4999999999,4276.7999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078308,7860.00
06/29/2014 17:45,1,2.530,ACTIVE,215.8,323.65,60.03,1404078304,"033051125000132","019011112586793",34.04,33,0.377,318.82,358.66,85.7,81.1,0.400,5974.4000000355,5995.3000000117,200,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078309,7861.00
06/29/2014 17:45,1,2.513,ACTIVE,216.0,325.97,60.03,1404078304,"033051125000135","019011112586793",33.64,33,0.375,318.35,359.67,84.1,80.8,0.393,4017.4999999642,4038.3999999642,196,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078311,7862.00
06/29/2014 17:45,1,3.980,ALERT,214.9,322.57,60.03,1404078304,"040051121000116","019011112586793",25.52,32,0.447,316.57,363.03,101.1,95.7,0.462,4689.6000000115,4714.4000000115,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404078313,7863.00
06/29/2014 17:45,1,3.970,ACTIVE,215.6,331.78,60.00,1404078304,"040051121000068","019011112586793",23.26,34,0.406,317.10,359.79,91.9,87.2,0.425,4309.7,4332.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078314,7864.00
06/29/2014 17:45,1,2.904,ACTIVE,214.9,351.62,60.03,1404078304,"033051125000118","019011112586793",38.77,33,0.502,316.33,367.59,112.0,107.5,0.513,6355.4000000358,6383.1999999881,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078315,7865.00
06/29/2014 17:45,1,2.903,ACTIVE,215.3,325.76,60.00,1404078304,"033051125000150","019011112586793",38.53,34,0.499,314.07,367.36,111.3,107.1,0.512,5276.9000000003,5304.6000000003,149,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078316,7866.00
06/29/2014 17:45,1,4.008,ACTIVE,215.7,333.31,60.00,1404078304,"040051121000185","019011112586793",24.88,34,0.441,318.04,362.61,99.2,94.8,0.455,7663.1000000004,7687.8000000004,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078318,7867.00
06/29/2014 17:45,1,3.981,ACTIVE,215.5,353.64,60.03,1404078304,"040051121000195","019011112586793",25.22,34,0.443,316.46,361.87,99.9,95.0,0.459,4721.4999999999,4746.0999999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078319,7868.00
06/29/2014 17:45,2,4.232,ACTIVE,217.35,346.86,60.012,1404078304,"274151322000083","019011112586793",27.93,45.30,0,333.33,374.51,119.8,113.8,0.473,172250.3,172250.3,13811,0,0,0,L,1151911521,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078320,7869.00
06/29/2014 17:45,2,4.350,ACTIVE,218.03,352.27,60.017,1404078304,"274151322000076","019011112586793",28.55,45.30,0,333.33,374.51,125.6,119.3,0.468,177433.9,177433.9,13776,0,0,0,L,1151911521,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078321,7870.00
06/29/2014 17:45,2,2.768,ACTIVE,217.80,414.19,60.001,1404078304,"274151322000094","019011112586793",38.03,43.20,0,385.93,442.44,106.3,100.6,0.407,115459.1,115459.1,14108,0,0,0,L,1151911521,1,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078322,7871.00
06/29/2014 17:45,2,4.139,ACTIVE,217.80,350.47,60.012,1404078304,"274151322000052","019011112586793",27.93,45.50,0,332.73,373.61,117.1,111.1,0.446,172721.7,172721.7,13741,0,0,0,L,1151911521,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078323,7872.00
06/29/2014 17:45,2,4.137,ACTIVE,217.58,350.17,59.964,1404078304,"274151322000085","019011112586793",28.03,42.50,0,333.33,374.21,117.4,111.4,0.455,171671.8,171671.8,13706,0,0,0,L,1151911521,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078324,7873.00
06/29/2014 17:45,2,4.141,ACTIVE,217.80,351.67,60.006,1404078304,"274151322000087","019011112586793",26.86,64.00,0,333.03,373.01,112.6,106.8,0.411,164543.4,164543.4,13749,0,0,0,L,1151911521,1,123.81,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078325,7874.00
06/29/2014 17:45,2,4.018,ACTIVE,217.35,357.68,60.001,1404078304,"274151322000088","019011112586793",27.95,43.00,0,333.33,373.01,113.6,107.7,0.420,166508.5,166508.5,13723,0,0,0,L,1151911521,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078326,7875.00
06/29/2014 17:45,2,4.451,ACTIVE,217.58,360.69,60.006,1404078304,"274151322000095","019011112586793",28.37,43.60,0,333.03,376.62,127.9,121.5,0.477,175675.5,175675.5,13769,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078327,7876.00
06/29/2014 17:45,2,2.736,ACTIVE,218.26,423.81,60.012,1404078304,"274151322000068","019011112586793",38.59,46.00,0,387.44,441.54,107.3,101.7,0.407,113486.0,113486.0,14153,0,0,0,L,1151911521,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078328,7877.00
06/29/2014 17:45,2,4.119,ACTIVE,217.58,357.08,60.022,1404078304,"274151322000054","019011112586793",27.81,44.50,0,332.73,374.51,116.1,110.1,0.433,170098.0,170098.0,13852,0,0,0,L,1151911521,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404078329,7878.00
06/29/2014 18:00,1,3.417,ALERT,215.4,326.67,60.03,1404079204,"040051121000097","019011112586793",25.55,35,0.385,316.24,361.14,86.8,82.8,0.405,4783.0999999997,4805.0999999997,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404079207,7879.00
06/29/2014 18:00,1,3.424,ACTIVE,215.2,322.79,60.00,1404079204,"040051121000095","019011112586793",23.23,34,0.345,316.43,356.96,79.1,74.1,0.368,4276.7999999999,4296.4999999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079208,7880.00
06/29/2014 18:00,1,2.180,ALERT,215.6,342.61,60.00,1404079204,"033051125000132","019011112586793",33.87,34,0.321,317.71,356.11,73.4,69.0,0.346,5995.3000000117,6013.6999999879,202,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404079210,7881.00
06/29/2014 18:00,1,2.149,ACTIVE,215.8,327.58,60.03,1404079204,"033051125000135","019011112586793",33.90,34,0.322,317.43,355.53,72.5,69.2,0.344,4038.3999999642,4056.8999999642,198,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079212,7882.00
06/29/2014 18:00,1,3.441,ACTIVE,214.8,348.08,60.03,1404079204,"040051121000116","019011112586793",25.45,33,0.383,313.53,359.95,87.1,82.0,0.405,4714.4000000115,4736.5000000115,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079213,7883.00
06/29/2014 18:00,1,3.386,ACTIVE,215.3,323.56,60.03,1404079204,"040051121000068","019011112586793",23.46,35,0.348,315.83,357.21,79.0,74.8,0.373,4332.2,4352.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079214,7884.00
06/29/2014 18:00,1,2.506,ACTIVE,215.5,338.48,60.03,1404079204,"033051125000118","019011112586793",38.58,34,0.428,314.98,363.23,96.2,91.9,0.447,6383.1999999881,6408,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079215,7885.00
06/29/2014 18:00,1,2.489,ACTIVE,215.1,320.41,60.03,1404079204,"033051125000150","019011112586793",38.65,35,0.428,315.40,364.41,95.7,91.7,0.448,5304.6000000003,5329.4000000003,151,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079217,7886.00
06/29/2014 18:00,1,3.398,ALERT,215.2,323.95,60.03,1404079204,"040051121000185","019011112586793",25.13,35,0.376,313.65,360.99,84.9,80.7,0.398,7687.8000000004,7709.5000000004,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404079218,7887.00
06/29/2014 18:00,1,3.415,ACTIVE,214.6,325.97,60.03,1404079204,"040051121000195","019011112586793",25.13,35,0.378,316.04,359.08,85.4,80.8,0.398,4746.0999999999,4767.8999999999,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079220,7888.00
06/29/2014 18:00,2,3.668,ACTIVE,216.90,350.77,60.012,1404079204,"274151322000083","019011112586793",27.91,45.80,0,329.43,372.11,103.7,98.2,0.407,172276.7,172276.7,13812,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079221,7889.00
06/29/2014 18:00,2,3.770,ACTIVE,217.80,357.38,60.012,1404079204,"274151322000076","019011112586793",28.47,45.00,0,333.33,372.71,108.6,102.9,0.420,177461.5,177461.5,13777,0,0,0,L,1151911521,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079222,7890.00
06/29/2014 18:00,2,2.342,ACTIVE,217.35,413.29,60.012,1404079204,"274151322000094","019011112586793",38.41,44.00,0,390.74,440.34,92.2,87.1,0.354,115482.4,115482.4,14109,0,0,0,L,1151911521,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079223,7891.00
06/29/2014 18:00,2,3.561,ACTIVE,217.13,352.87,60.038,1404079204,"274151322000052","019011112586793",28.03,45.50,0,330.03,371.51,101.0,95.6,0.380,172747.4,172747.4,13742,0,0,0,L,1151911521,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079224,7892.00
06/29/2014 18:00,2,3.523,ACTIVE,217.13,348.96,60.012,1404079204,"274151322000085","019011112586793",28.31,42.80,0,330.93,371.81,101.0,95.6,0.380,171697.5,171697.5,13707,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079224,7893.00
06/29/2014 18:00,2,3.553,ACTIVE,217.13,342.65,59.985,1404079204,"274151322000087","019011112586793",27.08,62.50,0,329.43,370.00,97.4,92.1,0.367,164568.2,164568.2,13750,0,0,0,L,1151911521,1,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079225,7894.00
06/29/2014 18:00,2,3.463,ACTIVE,216.90,354.07,60.006,1404079204,"274151322000088","019011112586793",27.87,43.00,0,329.43,370.00,97.7,92.3,0.367,166533.5,166533.5,13724,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079226,7895.00
06/29/2014 18:00,2,3.809,ACTIVE,216.90,344.15,60.012,1404079204,"274151322000095","019011112586793",28.75,44.30,0,329.13,373.61,110.8,105.0,0.411,175703.7,175703.7,13770,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079227,7896.00
06/29/2014 18:00,2,2.338,ACTIVE,217.80,414.79,60.006,1404079204,"274151322000068","019011112586793",38.74,45.80,0,391.64,439.43,91.9,86.8,0.345,113509.4,113509.4,14154,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079228,7897.00
06/29/2014 18:00,2,3.518,ACTIVE,216.90,344.76,60.017,1404079204,"274151322000054","019011112586793",28.05,44.00,0,329.43,371.81,99.9,94.5,0.376,170123.5,170123.5,13853,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404079229,7898.00
06/29/2014 18:15,1,2.970,ACTIVE,214.7,347.87,60.03,1404080104,"040051121000097","019011112586793",25.41,36,0.332,316.42,355.41,75.1,70.9,0.358,4805.0999999997,4824.1999999997,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080107,7899.00
06/29/2014 18:15,1,2.993,ACTIVE,214.6,344.60,60.03,1404080104,"040051121000095","019011112586793",23.01,35,0.296,316.65,352.57,68.5,63.3,0.324,4296.4999999999,4313.6999999999,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080108,7900.00
06/29/2014 18:15,1,1.845,ACTIVE,215.1,431.71,60.03,1404080104,"033051125000132","019011112586793",34.40,34,0.338,298.26,449.73,63.1,43.3,0.095,6013.6999999879,6029.4999999998,205,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080109,7901.00
06/29/2014 18:15,1,1.961,ACTIVE,215.1,357.11,60.03,1404080104,"033051125000135","019011112586793",27.85,34,0.325,302.82,451.60,54.3,62.2,0.209,4056.8999999642,4072.1999999642,200,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080111,7902.00
06/29/2014 18:15,1,2.999,ACTIVE,214.3,339.39,60.07,1404080104,"040051121000116","019011112586793",25.32,33,0.330,315.45,354.69,75.6,70.2,0.357,4736.5000000115,4755.3000000115,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080112,7903.00
06/29/2014 18:15,1,2.949,ACTIVE,214.4,345.96,60.03,1404080104,"040051121000068","019011112586793",23.21,35,0.298,316.17,353.21,68.1,63.5,0.328,4352.3,4369.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080113,7904.00
06/29/2014 18:15,1,2.156,ACTIVE,214.4,320.61,60.03,1404080104,"033051125000118","019011112586793",38.78,34,0.371,316.18,357.64,83.2,78.9,0.388,6408,6429.3000000119,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080115,7905.00
06/29/2014 18:15,1,2.161,ACTIVE,214.9,343.07,60.03,1404080104,"033051125000150","019011112586793",38.43,35,0.370,314.75,358.90,82.6,79.1,0.393,5329.4000000003,5350.6000000003,153,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080116,7906.00
06/29/2014 18:15,1,2.946,ACTIVE,214.7,326.85,60.03,1404080104,"040051121000185","019011112586793",24.86,35,0.321,316.05,354.95,72.8,68.8,0.350,7709.5000000004,7728.2000000004,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080117,7907.00
06/29/2014 18:15,1,2.961,ACTIVE,213.8,345.65,60.03,1404080104,"040051121000195","019011112586793",24.96,35,0.324,316.27,354.15,73.5,69.0,0.349,4767.8999999999,4786.6999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080119,7908.00
06/29/2014 18:15,2,3.172,ACTIVE,216.67,344.15,60.022,1404080104,"274151322000083","019011112586793",28.11,45.00,0,333.03,365.80,90.2,85.2,0.358,172299.6,172299.6,13813,0,0,0,L,1151911521,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080120,7909.00
06/29/2014 18:15,2,3.254,ACTIVE,217.58,342.05,60.033,1404080104,"274151322000076","019011112586793",28.57,45.50,0,334.54,367.90,94.1,88.9,0.362,177485.5,177485.5,13778,0,0,0,L,1151911521,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080121,7910.00
06/29/2014 18:15,2,2.074,ACTIVE,216.67,400.66,60.028,1404080104,"274151322000094","019011112586793",37.51,44.00,0,389.54,447.55,78.8,74.1,0.301,115502.5,115502.5,14110,0,0,0,L,1151911521,1,122.91,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080122,7911.00
06/29/2014 18:15,2,3.062,ACTIVE,216.90,345.36,60.028,1404080104,"274151322000052","019011112586793",28.15,46.00,0,333.33,366.10,87.3,82.4,0.327,172769.6,172769.6,13743,0,0,0,L,1151911521,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080123,7912.00
06/29/2014 18:15,2,3.102,ACTIVE,217.13,340.85,60.028,1404080104,"274151322000085","019011112586793",27.75,42.80,0,333.63,365.49,87.1,82.1,0.323,171719.7,171719.7,13708,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080124,7913.00
06/29/2014 18:15,2,3.090,ACTIVE,216.90,345.66,60.043,1404080104,"274151322000087","019011112586793",27.04,62.00,0,333.63,365.49,84.6,79.7,0.314,164589.6,164589.6,13751,0,0,0,L,1151911521,1,123.14,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080125,7914.00
06/29/2014 18:15,2,3.000,ACTIVE,216.45,341.15,60.028,1404080104,"274151322000088","019011112586793",27.75,43.00,0,333.33,366.10,84.3,79.4,0.314,166554.9,166554.9,13725,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080125,7915.00
06/29/2014 18:15,2,3.369,ACTIVE,216.67,346.86,60.028,1404080104,"274151322000095","019011112586793",28.29,43.80,0,333.63,367.90,96.7,91.4,0.358,175728.2,175728.2,13771,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080126,7916.00
06/29/2014 18:15,2,2.045,ACTIVE,217.58,414.19,60.022,1404080104,"274151322000068","019011112586793",38.21,47.00,0,382.33,444.24,79.2,74.5,0.301,113529.6,113529.6,14155,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080127,7917.00
06/29/2014 18:15,2,3.061,ACTIVE,216.67,341.45,60.022,1404080104,"274151322000054","019011112586793",27.81,44.50,0,333.33,365.49,86.2,81.3,0.323,170145.4,170145.4,13854,0,0,0,L,1151911521,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404080128,7918.00
06/29/2014 18:30,1,2.513,ACTIVE,215.1,331.09,60.03,1404081004,"040051121000097","019011112586793",25.17,36,0.393,298.84,452.01,62.9,72.0,0.398,4824.1999999997,4838.5999999997,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081006,7919.00
06/29/2014 18:30,1,2.511,ACTIVE,214.8,389.70,60.00,1404081004,"040051121000095","019011112586793",23.08,36,0.268,297.80,447.84,57.6,44.0,0.232,4313.6999999999,4325.8999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081008,7920.00
06/29/2014 18:30,1,1.590,ACTIVE,214.9,356.97,60.00,1404081004,"033051125000132","019011112586793",33.43,34,0.258,297.77,447.92,52.9,41.0,0.404,6029.4999999998,6041.6000000236,207,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081009,7921.00
06/29/2014 18:30,1,1.545,ACTIVE,215.3,402.55,60.03,1404081004,"033051125000135","019011112586793",33.61,34,0.267,302.36,449.14,51.6,41.3,0.222,4072.1999999642,4083.1999999642,202,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081010,7922.00
06/29/2014 18:30,1,2.691,ACTIVE,214.7,399.55,60.03,1404081004,"040051121000116","019011112586793",20.92,34,0.283,295.47,451.01,56.0,42.8,0.304,4755.3000000115,4769.5000000115,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081012,7923.00
06/29/2014 18:30,1,2.481,ACTIVE,215.3,356.25,60.03,1404081004,"040051121000068","019011112586793",23.02,36,0.270,301.14,450.18,56.8,42.7,0.359,4369.5,4381.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081013,7924.00
06/29/2014 18:30,1,1.821,ACTIVE,214.8,342.19,60.00,1404081004,"033051125000118","019011112586793",38.51,34,0.307,302.62,449.54,69.8,65.6,0.334,6429.3000000119,6445.3000000119,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081014,7925.00
06/29/2014 18:30,1,1.819,ACTIVE,214.8,343.75,60.03,1404081004,"033051125000150","019011112586793",38.28,36,0.307,303.94,451.84,69.3,65.7,0.332,5350.6000000003,5366.7000000003,155,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081015,7926.00
06/29/2014 18:30,1,2.556,ACTIVE,214.9,400.35,60.03,1404081004,"040051121000185","019011112586793",21.61,35,0.273,302.37,451.80,54.9,37.6,0.263,7728.2000000004,7741.4000000004,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081017,7927.00
06/29/2014 18:30,1,2.636,ACTIVE,214.5,407.42,60.00,1404081004,"040051121000195","019011112586793",20.92,35,0.278,302.12,450.47,54.9,40.4,0.163,4786.6999999999,4800.2999999999,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081018,7928.00
06/29/2014 18:30,2,2.715,ACTIVE,216.90,355.88,60.012,1404081004,"274151322000083","019011112586793",27.67,43.80,0,327.32,379.32,76.1,71.5,0.548,172317.2,172317.2,13814,0,0,0,L,1151911521,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081019,7929.00
06/29/2014 18:30,2,2.770,ACTIVE,217.35,347.16,59.980,1404081004,"274151322000076","019011112586793",28.17,44.80,0,329.43,381.12,78.9,74.2,0.305,177503.8,177503.8,13779,0,0,0,L,1151911521,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081020,7930.00
06/29/2014 18:30,2,1.707,ACTIVE,217.35,406.07,60.012,1404081004,"274151322000094","019011112586793",37.75,41.30,0,335.44,443.34,65.1,60.9,0.446,115517.7,115517.7,14111,0,0,0,L,1151911521,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081021,7931.00
06/29/2014 18:30,2,2.590,ACTIVE,216.67,350.77,60.033,1404081004,"274151322000052","019011112586793",27.89,44.50,0,328.22,380.22,73.1,68.7,0.508,172786.6,172786.6,13744,0,0,0,L,1151911521,1,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081022,7932.00
06/29/2014 18:30,2,2.578,ACTIVE,217.13,347.46,60.012,1404081004,"274151322000085","019011112586793",27.79,41.30,0,330.33,380.82,72.5,68.0,0.486,171736.6,171736.6,13709,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081023,7933.00
06/29/2014 18:30,2,2.582,ACTIVE,217.13,355.28,60.012,1404081004,"274151322000087","019011112586793",27.17,58.80,0,328.52,380.22,71.1,66.7,0.491,164606.1,164606.1,13752,0,0,0,L,1151911521,1,123.36,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081024,7934.00
06/29/2014 18:30,2,2.498,ACTIVE,217.13,349.26,60.012,1404081004,"274151322000088","019011112586793",27.67,41.30,0,329.13,380.22,70.0,65.6,0.473,166571.2,166571.2,13726,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081025,7935.00
06/29/2014 18:30,2,2.803,ACTIVE,217.35,345.66,60.012,1404081004,"274151322000095","019011112586793",28.65,43.80,0,329.43,379.92,81.3,76.5,0.296,175747.0,175747.0,13772,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081026,7936.00
06/29/2014 18:30,2,1.752,ACTIVE,218.03,410.58,60.001,1404081004,"274151322000068","019011112586793",37.27,43.80,0,336.04,454.16,66.1,61.9,0.446,113544.9,113544.9,14156,0,0,0,L,1151911521,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081027,7937.00
06/29/2014 18:30,2,2.557,ACTIVE,216.90,355.58,60.022,1404081004,"274151322000054","019011112586793",27.79,42.80,0,327.92,380.82,71.9,67.5,0.499,170162.2,170162.2,13855,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081028,7938.00
06/29/2014 18:45,1,2.288,ACTIVE,213.8,337.74,60.00,1404081904,"040051121000097","019011112586793",25.13,37,0.297,299.97,450.11,57.2,55.1,0.392,4838.5999999997,4851.0999999997,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081906,7939.00
