ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 18:45,1,2.309,ACTIVE,213.7,373.09,60.00,1404081904,"040051121000095","019011112586793",22.81,38,0.327,296.98,446.14,52.4,50.5,0.297,4325.8999999999,4337.1999999999,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081908,7940.00
06/29/2014 18:45,1,1.440,ACTIVE,214.4,390.86,60.00,1404081904,"033051125000132","019011112586793",33.56,35,0.292,305.71,446.82,48.1,38.5,0.236,6041.6000000236,6052.1000000236,209,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081909,7941.00
06/29/2014 18:45,1,1.350,ACTIVE,214.0,402.56,60.00,1404081904,"033051125000135","019011112586793",34.36,35,0.282,308.07,448.34,46.1,37.8,0.146,4083.1999999642,4093.5999999642,204,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081911,7942.00
06/29/2014 18:45,1,2.306,ACTIVE,214.0,421.52,60.00,1404081904,"040051121000116","019011112586793",25.48,34,0.295,294.40,447.98,58.4,63.7,0.084,4769.5000000115,4782.0000000115,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081912,7943.00
06/29/2014 18:45,1,2.262,ACTIVE,214.2,373.97,60.00,1404081904,"040051121000068","019011112586793",23.21,37,0.330,302.23,447.79,52.2,52.0,0.349,4381.8,4393.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081913,7944.00
06/29/2014 18:45,1,1.726,ACTIVE,214.0,368.56,60.00,1404081904,"033051125000118","019011112586793",37.11,35,0.382,297.37,451.12,63.7,57.1,0.228,6445.3000000119,6458.3000000119,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081915,7945.00
06/29/2014 18:45,1,1.765,ACTIVE,214.6,348.77,60.00,1404081904,"033051125000150","019011112586793",31.01,37,0.292,301.49,452.91,54.4,40.6,0.388,5366.7000000003,5379.9000000003,157,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081916,7946.00
06/29/2014 18:45,1,2.225,ACTIVE,214.4,311.94,60.00,1404081904,"040051121000185","019011112586793",24.77,36,0.357,300.92,449.34,54.8,62.6,0.331,7741.4000000004,7753.4000000004,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081917,7947.00
06/29/2014 18:45,1,2.282,ACTIVE,214.2,393.73,60.00,1404081904,"040051121000195","019011112586793",24.85,36,0.335,300.45,447.81,56.4,49.2,0.127,4800.2999999999,4812.4999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081918,7948.00
06/29/2014 18:45,2,2.490,ACTIVE,216.00,347.76,59.996,1404081904,"274151322000083","019011112586793",27.67,42.30,0,333.03,377.82,69.8,65.5,0.491,172333.2,172333.2,13815,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081919,7949.00
06/29/2014 18:45,2,2.531,ACTIVE,216.90,349.56,59.990,1404081904,"274151322000076","019011112586793",28.15,43.00,0,329.13,379.32,72.1,67.7,0.504,177520.3,177520.3,13780,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081920,7950.00
06/29/2014 18:45,2,1.568,ACTIVE,216.45,406.67,59.990,1404081904,"274151322000094","019011112586793",37.51,41.50,0,368.20,436.13,60.3,56.3,0.420,115531.3,115531.3,14112,0,0,0,L,1151911521,1,122.68,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081922,7951.00
06/29/2014 18:45,2,2.387,ACTIVE,215.77,348.06,59.990,1404081904,"274151322000052","019011112586793",27.71,43.40,0,332.73,376.62,66.9,62.6,0.455,172801.9,172801.9,13745,0,0,0,L,1151911521,1,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081923,7952.00
06/29/2014 18:45,2,2.363,ACTIVE,216.22,352.27,59.996,1404081904,"274151322000085","019011112586793",27.65,40.80,0,317.10,391.04,66.2,61.9,0.460,171751.7,171751.7,13710,0,0,0,L,1151911521,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081924,7953.00
06/29/2014 18:45,2,2.371,ACTIVE,216.22,348.36,59.990,1404081904,"274151322000087","019011112586793",27.15,56.50,0,327.92,400.66,65.2,61.1,0.438,164621.0,164621.0,13753,0,0,0,L,1151911521,1,123.14,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081925,7954.00
06/29/2014 18:45,2,2.275,ACTIVE,216.00,351.37,59.990,1404081904,"274151322000088","019011112586793",27.65,41.00,0,328.52,375.71,63.7,59.5,0.415,166585.7,166585.7,13727,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081926,7955.00
06/29/2014 18:45,2,2.602,ACTIVE,216.00,358.28,59.996,1404081904,"274151322000095","019011112586793",28.31,42.30,0,329.43,378.12,74.6,70.0,0.517,175764.1,175764.1,13773,0,0,0,L,1151911521,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081926,7956.00
06/29/2014 18:45,2,1.570,ACTIVE,216.90,410.58,59.990,1404081904,"274151322000068","019011112586793",37.97,43.80,0,360.69,436.73,61.0,56.9,0.415,113558.6,113558.6,14157,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081927,7957.00
06/29/2014 18:45,2,2.346,ACTIVE,216.22,349.26,59.996,1404081904,"274151322000054","019011112586793",27.65,42.30,0,323.41,404.87,65.7,61.4,0.446,170177.2,170177.2,13856,0,0,0,L,1151911521,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404081928,7958.00
06/29/2014 19:00,1,1.696,ACTIVE,214.0,395.26,60.03,1404082804,"040051121000097","019011112586793",25.65,36,0.272,298.38,449.47,43.3,36.5,0.166,4851.0999999997,4858.4999999997,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082806,7959.00
06/29/2014 19:00,1,1.752,ACTIVE,213.6,333.45,60.07,1404082804,"040051121000095","019011112586793",23.05,37,0.239,300.06,445.81,40.2,39.6,0.293,4337.1999999999,4343.5999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082807,7960.00
06/29/2014 19:00,1,1.083,ACTIVE,214.4,326.94,60.03,1404082804,"033051125000132","019011112586793",33.67,33,0.213,304.39,446.21,36.2,35.5,0.269,6052.1000000236,6058.1000000236,211,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082809,7961.00
06/29/2014 19:00,1,0.945,ACTIVE,214.5,344.01,60.07,1404082804,"033051125000135","019011112586793",35.03,34,0.212,318.53,444.14,32.9,33.6,0.207,4093.5999999642,4099.5999999642,206,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082810,7962.00
06/29/2014 19:00,1,1.735,ACTIVE,213.5,379.67,60.03,1404082804,"040051121000116","019011112586793",25.46,33,0.259,296.14,448.27,43.9,33.7,0.271,4782.0000000115,4789.2000000115,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082811,7963.00
06/29/2014 19:00,1,1.681,ACTIVE,213.6,394.94,60.03,1404082804,"040051121000068","019011112586793",22.99,36,0.228,305.49,447.94,38.4,29.5,0.080,4393.3,4399.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082812,7964.00
06/29/2014 19:00,1,1.255,ACTIVE,213.8,403.26,60.03,1404082804,"033051125000118","019011112586793",38.22,34,0.282,297.79,449.28,47.7,37.1,0.184,6458.3000000119,6466.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082814,7965.00
06/29/2014 19:00,1,1.243,ACTIVE,213.7,408.61,60.07,1404082804,"033051125000150","019011112586793",38.29,35,0.297,301.43,451.20,47.3,41.5,0.143,5379.9000000003,5388.1000000003,159,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082815,7966.00
06/29/2014 19:00,1,1.580,ACTIVE,214.2,362.03,60.03,1404082804,"040051121000185","019011112586793",25.16,35,0.254,299.68,449.00,39.5,30.7,0.265,7753.4000000004,7760.1000000004,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082816,7967.00
06/29/2014 19:00,1,1.668,ACTIVE,214.3,380.37,60.03,1404082804,"040051121000195","019011112586793",24.61,35,0.246,301.08,447.41,40.8,42.1,0.147,4812.4999999999,4819.2999999999,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082818,7968.00
06/29/2014 19:00,2,1.879,ACTIVE,215.77,351.07,60.033,1404082804,"274151322000083","019011112586793",28.05,41.00,0,332.73,376.92,53.4,49.6,0.384,172342.5,172342.5,13816,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082819,7969.00
06/29/2014 19:00,2,1.893,ACTIVE,216.00,348.66,60.033,1404082804,"274151322000076","019011112586793",28.65,41.50,0,333.93,378.72,54.9,51.1,0.384,177530.1,177530.1,13781,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082819,7970.00
06/29/2014 19:00,2,1.195,ACTIVE,216.00,402.46,60.028,1404082804,"274151322000094","019011112586793",37.61,41.00,0,373.31,430.72,45.6,42.1,0.309,115539.3,115539.3,14113,0,0,0,L,1151911521,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082820,7971.00
06/29/2014 19:00,2,1.787,ACTIVE,215.54,351.97,60.033,1404082804,"274151322000052","019011112586793",28.09,42.30,0,333.03,376.01,50.9,47.2,0.336,172811.0,172811.0,13746,0,0,0,L,1151911521,1,122.46,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082821,7972.00
06/29/2014 19:00,2,1.734,ACTIVE,215.54,344.15,60.033,1404082804,"274151322000085","019011112586793",28.27,39.50,0,333.63,376.31,49.6,46.0,0.331,171760.6,171760.6,13711,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082822,7973.00
06/29/2014 19:00,2,1.799,ACTIVE,215.54,346.26,60.038,1404082804,"274151322000087","019011112586793",27.15,54.50,0,332.73,375.11,49.5,45.9,0.340,164629.7,164629.7,13754,0,0,0,L,1151911521,1,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082823,7974.00
06/29/2014 19:00,2,1.688,ACTIVE,215.09,351.67,60.033,1404082804,"274151322000088","019011112586793",27.85,39.80,0,333.33,375.11,47.5,43.9,0.318,166594.3,166594.3,13728,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082824,7975.00
06/29/2014 19:00,2,1.982,ACTIVE,215.54,346.56,60.038,1404082804,"274151322000095","019011112586793",28.43,41.00,0,330.03,379.62,57.1,53.2,0.393,175774.0,175774.0,13774,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082825,7976.00
06/29/2014 19:00,2,1.205,ACTIVE,216.22,409.68,60.033,1404082804,"274151322000068","019011112586793",37.87,42.80,0,370.30,438.83,46.3,42.8,0.301,113566.8,113566.8,14158,0,0,0,L,1151911521,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082826,7977.00
06/29/2014 19:00,2,1.758,ACTIVE,216.00,346.26,60.038,1404082804,"274151322000054","019011112586793",27.75,41.30,0,332.13,376.01,49.4,45.8,0.336,170186.0,170186.0,13857,0,0,0,L,1151911521,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404082827,7978.00
06/29/2014 19:15,1,1.136,ACTIVE,213.5,416.75,60.03,1404083704,"040051121000097","019011112586793",25.28,35,0.213,315.79,443.87,28.6,29.7,0.025,4858.4999999997,4866.4999999997,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083706,7979.00
06/29/2014 19:15,1,1.215,ACTIVE,213.2,348.99,60.03,1404083704,"040051121000095","019011112586793",22.45,36,0.200,309.53,440.10,27.1,28.4,0.130,4343.5999999999,4350.5999999999,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083708,7980.00
06/29/2014 19:15,1,0.735,ACTIVE,213.7,376.89,60.00,1404083704,"033051125000132","019011112586793",32.37,32,0.202,315.13,442.90,23.6,19.7,0.046,6058.1000000236,6064.4999999998,213,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083709,7981.00
06/29/2014 19:15,1,0.550,ACTIVE,214.2,414.23,60.03,1404083704,"033051125000135","019011112586793",35.46,33,0.151,317.29,444.37,19.4,16.1,0.005,4099.5999999642,4104.9999999642,208,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083711,7982.00
06/29/2014 19:15,1,1.187,ACTIVE,213.2,327.86,60.03,1404083704,"040051121000116","019011112586793",25.03,33,0.222,308.20,441.92,29.5,13.7,0.290,4789.2000000115,4797.1000000115,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083712,7983.00
06/29/2014 19:15,1,1.133,ACTIVE,214.1,342.12,60.03,1404083704,"040051121000068","019011112586793",22.39,35,0.176,314.83,442.73,25.2,28.7,0.187,4399.8,4406.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083713,7984.00
06/29/2014 19:15,1,0.841,ACTIVE,213.7,382.09,60.03,1404083704,"033051125000118","019011112586793",37.94,33,0.238,318.57,443.48,31.7,33.3,0.117,6466.5,6475.4000000358,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083714,7985.00
06/29/2014 19:15,1,0.836,ACTIVE,213.3,331.68,60.03,1404083704,"033051125000150","019011112586793",37.92,34,0.242,319.35,444.37,31.5,39.0,0.248,5388.1000000003,5397.1000000003,161,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083716,7986.00
06/29/2014 19:15,1,1.011,ACTIVE,213.7,330.15,60.03,1404083704,"040051121000185","019011112586793",24.93,33,0.212,313.82,443.35,25.0,28.0,0.261,7760.1000000004,7767.1000000004,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083717,7987.00
06/29/2014 19:15,1,1.120,ACTIVE,213.3,326.42,60.03,1404083704,"040051121000195","019011112586793",23.79,33,0.189,316.26,443.15,26.5,16.9,0.275,4819.2999999999,4826.7999999999,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083718,7988.00
06/29/2014 19:15,2,1.289,ACTIVE,215.54,345.36,59.985,1404083704,"274151322000083","019011112586793",27.71,39.50,0,329.43,364.89,36.2,33.0,0.256,172352.7,172352.7,13817,0,0,0,L,1151911521,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083719,7989.00
06/29/2014 19:15,2,1.254,ACTIVE,216.00,342.95,59.990,1404083704,"274151322000076","019011112586793",28.57,40.00,0,330.93,366.40,36.2,33.1,0.247,177540.5,177540.5,13782,0,0,0,L,1151911521,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083720,7990.00
06/29/2014 19:15,2,0.732,ACTIVE,215.77,411.18,59.990,1404083704,"274151322000094","019011112586793",38.61,40.20,0,335.14,423.81,29.1,26.1,0.203,115547.8,115547.8,14114,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083721,7991.00
06/29/2014 19:15,2,1.201,ACTIVE,215.09,343.55,60.022,1404083704,"274151322000052","019011112586793",27.81,40.60,0,329.13,363.99,33.8,30.7,0.225,172820.7,172820.7,13747,0,0,0,L,1151911521,1,122.23,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083722,7992.00
06/29/2014 19:15,2,1.162,ACTIVE,215.54,341.45,59.990,1404083704,"274151322000085","019011112586793",27.67,38.00,0,330.03,368.20,32.6,29.5,0.212,171770.0,171770.0,13712,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083724,7993.00
06/29/2014 19:15,2,1.203,ACTIVE,215.32,345.36,59.990,1404083704,"274151322000087","019011112586793",27.04,52.50,0,330.03,365.80,33.0,29.9,0.225,164639.1,164639.1,13755,0,0,0,L,1151911521,1,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083724,7994.00
06/29/2014 19:15,2,1.113,ACTIVE,215.09,340.55,59.996,1404083704,"274151322000088","019011112586793",27.47,38.20,0,329.73,362.79,30.9,27.9,0.199,166603.3,166603.3,13729,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083725,7995.00
06/29/2014 19:15,2,1.328,ACTIVE,215.32,341.45,59.996,1404083704,"274151322000095","019011112586793",28.45,40.00,0,329.73,366.70,38.2,35.0,0.252,175784.9,175784.9,13775,0,0,0,L,1151911521,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083726,7996.00
06/29/2014 19:15,2,0.783,ACTIVE,216.45,410.88,59.996,1404083704,"274151322000068","019011112586793",38.31,41.30,0,334.54,429.52,30.4,27.4,0.194,113575.5,113575.5,14159,0,0,0,L,1151911521,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083727,7997.00
06/29/2014 19:15,2,1.160,ACTIVE,215.32,340.55,59.990,1404083704,"274151322000054","019011112586793",27.61,40.20,0,329.13,363.39,32.4,29.4,0.217,170195.4,170195.4,13858,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404083728,7998.00
06/29/2014 19:30,1,0.757,ACTIVE,214.4,370.11,60.03,1404084604,"040051121000097","019011112586793",24.97,33,0.150,314.74,442.00,18.8,11.4,0.040,4866.4999999997,4871.3999999997,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084607,7999.00
06/29/2014 19:30,1,0.840,ACTIVE,213.9,385.00,60.03,1404084604,"040051121000095","019011112586793",22.07,35,0.159,310.78,438.00,18.4,15.7,0.010,4350.5999999999,4354.6999999999,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084608,8000.00
06/29/2014 19:30,1,0.457,ACTIVE,213.9,406.77,60.03,1404084604,"033051125000132","019011112586793",33.54,31,0.141,315.92,440.92,15.2,13.0,0.001,6064.4999999998,6068.3000000117,215,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084609,8001.00
06/29/2014 19:30,1,0.300,ACTIVE,214.5,393.39,60.03,1404084604,"033051125000135","019011112586793",35.84,32,0.150,317.75,441.43,10.7,15.2,0.000,4104.9999999642,4107.7999999642,210,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084610,8002.00
06/29/2014 19:30,1,0.807,ACTIVE,213.3,400.26,60.03,1404084604,"040051121000116","019011112586793",24.74,32,0.151,311.39,439.90,19.8,15.2,0.006,4797.1000000115,4802.0000000115,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084612,8003.00
06/29/2014 19:30,1,0.751,ACTIVE,213.8,350.89,60.03,1404084604,"040051121000068","019011112586793",22.17,33,0.147,314.59,440.71,16.5,13.1,0.081,4406.7,4410.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084613,8004.00
06/29/2014 19:30,1,0.561,ACTIVE,213.8,393.96,60.03,1404084604,"033051125000118","019011112586793",37.72,32,0.163,316.14,443.18,21.0,17.0,0.183,6475.4000000358,6480.800000012,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084614,8005.00
06/29/2014 19:30,1,0.555,ACTIVE,214.1,401.03,60.03,1404084604,"033051125000150","019011112586793",37.72,33,0.161,316.47,444.29,20.8,16.2,0.017,5397.1000000003,5402.7000000003,163,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084616,8006.00
06/29/2014 19:30,1,0.639,ACTIVE,214.0,352.47,60.07,1404084604,"040051121000185","019011112586793",24.57,32,0.143,314.94,440.98,15.6,11.6,0.059,7767.1000000004,7771.1000000004,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084617,8007.00
06/29/2014 19:30,1,0.726,ACTIVE,213.7,356.05,60.03,1404084604,"040051121000195","019011112586793",23.76,32,0.132,316.42,441.39,17.1,10.9,0.059,4826.7999999999,4831.0999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084618,8008.00
06/29/2014 19:30,2,0.852,ACTIVE,215.54,343.85,60.028,1404084604,"274151322000083","019011112586793",28.17,37.80,0,332.43,355.88,24.2,21.5,0.159,172359.4,172359.4,13818,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084619,8009.00
06/29/2014 19:30,2,0.826,ACTIVE,216.00,343.25,60.028,1404084604,"274151322000076","019011112586793",28.45,37.80,0,333.03,355.88,23.8,21.1,0.164,177547.2,177547.2,13783,0,0,0,L,1151911521,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084620,8010.00
06/29/2014 19:30,2,0.516,ACTIVE,215.54,395.25,60.022,1404084604,"274151322000094","019011112586793",36.98,38.60,0,331.53,423.50,19.4,16.8,0.124,115553.1,115553.1,14115,0,0,0,L,1151911521,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084621,8011.00
06/29/2014 19:30,2,0.793,ACTIVE,215.32,341.45,60.017,1404084604,"274151322000052","019011112586793",27.89,38.60,0,332.43,354.67,22.4,19.7,0.137,172826.9,172826.9,13748,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084622,8012.00
06/29/2014 19:30,2,0.766,ACTIVE,215.54,342.95,60.028,1404084604,"274151322000085","019011112586793",27.37,35.80,0,333.33,354.37,21.2,18.6,0.133,171775.9,171775.9,13713,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084623,8013.00
06/29/2014 19:30,2,0.799,ACTIVE,215.54,339.34,60.022,1404084604,"274151322000087","019011112586793",27.17,50.20,0,332.73,354.67,22.1,19.4,0.141,164645.2,164645.2,13756,0,0,0,L,1151911521,1,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084624,8014.00
06/29/2014 19:30,2,0.721,ACTIVE,215.32,341.45,60.028,1404084604,"274151322000088","019011112586793",27.37,36.00,0,329.13,353.17,20.0,17.4,0.128,166608.8,166608.8,13730,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084625,8015.00
06/29/2014 19:30,2,0.885,ACTIVE,215.77,341.75,60.022,1404084604,"274151322000095","019011112586793",28.37,38.20,0,332.73,356.78,25.4,22.6,0.159,175792.0,175792.0,13776,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084626,8016.00
06/29/2014 19:30,2,0.541,ACTIVE,216.22,395.55,60.028,1404084604,"274151322000068","019011112586793",37.13,39.30,0,332.13,426.21,20.4,17.8,0.124,113581.1,113581.1,14160,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084627,8017.00
06/29/2014 19:30,2,0.756,ACTIVE,215.54,339.04,60.022,1404084604,"274151322000054","019011112586793",27.81,38.40,0,332.13,354.67,21.3,18.6,0.133,170201.3,170201.3,13859,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404084628,8018.00
06/29/2014 19:45,1,0.488,ACTIVE,213.1,363.93,60.00,1404085505,"040051121000097","019011112586793",24.61,32,0.147,312.44,441.44,11.9,12.8,0.015,4871.3999999997,4873.9999999997,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085507,8019.00
06/29/2014 19:45,1,0.576,ACTIVE_NO_POWER,213.1,397.60,60.00,1404085505,"040051121000095","019011112586793",21.64,33,0.000,308.79,436.94,12.4,0.0,0.000,4354.6999999999,4357.0999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085508,8020.00
06/29/2014 19:45,1,0.271,ACTIVE_NO_POWER,213.8,417.82,60.00,1404085505,"033051125000132","019011112586793",34.23,30,0.000,317.73,440.27,9.2,0.0,0.000,6068.3000000117,6070.3000000117,217,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085510,8021.00
06/29/2014 19:45,1,0.219,ACTIVE_NO_POWER,213.6,413.64,60.03,1404085505,"033051125000135","019011112586793",34.20,31,0.000,317.46,442.89,7.4,0.0,0.000,4107.7999999642,4108.9999999642,212,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085511,8022.00
06/29/2014 19:45,1,0.547,ACTIVE,212.7,336.19,60.03,1404085505,"040051121000116","019011112586793",24.01,31,0.155,310.74,439.04,13.0,12.7,0.099,4802.0000000115,4804.6000000115,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085512,8023.00
06/29/2014 19:45,1,0.502,ACTIVE_NO_POWER,213.1,415.81,60.00,1404085505,"040051121000068","019011112586793",21.03,32,0.000,316.97,439.64,10.5,0.0,0.000,4410.7,4413,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085513,8024.00
06/29/2014 19:45,1,0.364,ACTIVE_NO_POWER,212.7,388.19,60.03,1404085505,"033051125000118","019011112586793",37.12,31,0.000,316.45,444.29,13.4,0.0,0.167,6480.800000012,6484.0000000001,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085515,8025.00
06/29/2014 19:45,1,0.356,ACTIVE,212.9,411.67,60.00,1404085505,"033051125000150","019011112586793",37.54,31,0.109,316.81,444.46,13.3,11.4,0.000,5402.7000000003,5405.8000000003,165,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085516,8026.00
06/29/2014 19:45,1,0.411,ACTIVE_NO_POWER,213.3,385.58,60.00,1404085505,"040051121000185","019011112586793",23.78,31,0.040,313.78,440.42,9.7,0.0,0.000,7771.1000000004,7773.1000000004,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085517,8027.00
06/29/2014 19:45,1,0.472,ACTIVE,212.8,385.03,60.00,1404085505,"040051121000195","019011112586793",22.68,31,0.151,317.42,440.83,10.6,15.2,0.001,4831.0999999999,4833.5999999999,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085519,8028.00
06/29/2014 19:45,2,0.562,ACTIVE,215.32,338.14,60.001,1404085505,"274151322000083","019011112586793",27.71,35.80,0,330.33,348.96,15.8,13.3,0.106,172363.5,172363.5,13819,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085520,8029.00
06/29/2014 19:45,2,0.535,ACTIVE,216.00,338.74,59.996,1404085505,"274151322000076","019011112586793",27.93,35.80,0,331.23,348.66,15.2,12.7,0.088,177551.1,177551.1,13784,0,0,0,L,1151911521,1,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085520,8030.00
06/29/2014 19:45,2,0.326,ACTIVE,215.77,395.55,59.990,1404085505,"274151322000094","019011112586793",37.09,37.30,0,333.93,412.98,12.3,10.0,0.080,115556.2,115556.2,14116,0,0,0,L,1151911521,1,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085522,8031.00
06/29/2014 19:45,2,0.529,ACTIVE,215.54,338.44,59.996,1404085505,"274151322000052","019011112586793",27.57,36.80,0,329.13,348.06,14.8,12.3,0.093,172830.7,172830.7,13749,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085523,8032.00
06/29/2014 19:45,2,0.490,ACTIVE,215.54,337.84,59.996,1404085505,"274151322000085","019011112586793",27.49,34.00,0,329.73,347.76,13.6,11.2,0.084,171779.4,171779.4,13714,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085524,8033.00
06/29/2014 19:45,2,0.531,ACTIVE,215.77,338.14,60.001,1404085505,"274151322000087","019011112586793",26.68,47.50,0,329.43,348.06,14.3,11.9,0.088,164648.8,164648.8,13757,0,0,0,L,1151911521,1,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085525,8034.00
06/29/2014 19:45,2,0.471,ACTIVE,215.32,338.44,60.001,1404085505,"274151322000088","019011112586793",26.64,34.30,0,332.13,346.56,12.7,10.3,0.080,166612.0,166612.0,13731,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085525,8035.00
06/29/2014 19:45,2,0.572,ACTIVE,215.54,338.14,59.996,1404085505,"274151322000095","019011112586793",27.71,36.30,0,330.63,349.26,16.1,13.6,0.097,175796.2,175796.2,13777,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085526,8036.00
06/29/2014 19:45,2,0.357,ACTIVE,216.22,393.75,60.001,1404085505,"274151322000068","019011112586793",36.94,37.50,0,334.84,412.98,13.5,11.1,0.071,113584.5,113584.5,14161,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085527,8037.00
06/29/2014 19:45,2,0.496,ACTIVE,215.77,338.74,59.996,1404085505,"274151322000054","019011112586793",27.19,36.50,0,329.43,347.46,13.7,11.3,0.080,170204.8,170204.8,13860,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404085528,8038.00
06/29/2014 20:00,1,0.313,ALERT,214.0,405.78,60.03,1404086405,"040051121000097","019011112586793",22.70,32,0.000,314.55,442.23,6.9,0.0,0.000,4873.9999999997,4875.4999999997,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404086408,8039.00
06/29/2014 20:00,1,0.412,ACTIVE_NO_POWER,213.0,375.60,60.03,1404086405,"040051121000095","019011112586793",20.71,32,0.000,311.20,437.11,8.4,0.0,0.000,4357.0999999999,4358.2999999999,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086409,8040.00
06/29/2014 20:00,1,0.204,ACTIVE_NO_POWER,213.7,428.46,60.03,1404086405,"033051125000132","019011112586793",32.43,29,0.000,317.64,439.78,6.5,0.0,0.000,6070.3000000117,6071.4000000355,219,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086410,8041.00
06/29/2014 20:00,1,0.200,ACTIVE,213.9,350.75,60.03,1404086405,"033051125000135","019011112586793",31.43,30,0.136,316.99,441.91,6.2,13.3,0.004,4108.9999999642,4110.0999999642,214,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086412,8042.00
06/29/2014 20:00,1,0.375,ACTIVE,213.2,328.78,60.03,1404086405,"040051121000116","019011112586793",22.59,30,0.139,313.20,439.69,8.3,6.6,0.102,4804.6000000115,4806.2000000115,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086413,8043.00
06/29/2014 20:00,1,0.064,ACTIVE_NO_POWER,213.7,364.53,60.07,1404086405,"040051121000068","019011112586793",25.67,31,0.000,317.38,440.45,1.6,0.0,0.000,4413,4414.2,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086415,8044.00
06/29/2014 20:00,1,0.248,ACTIVE_NO_POWER,213.4,402.59,60.03,1404086405,"033051125000118","019011112586793",36.41,30,0.000,317.40,443.69,8.9,0.0,0.000,6484.0000000001,6486.0000000001,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086416,8045.00
06/29/2014 20:00,1,0.238,ACTIVE,213.7,390.83,60.03,1404086405,"033051125000150","019011112586793",37.21,31,0.106,311.89,444.87,8.8,6.7,0.000,5405.8000000003,5407.9000000003,167,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086417,8046.00
06/29/2014 20:00,1,0.312,ACTIVE_NO_POWER,213.6,422.41,60.07,1404086405,"040051121000185","019011112586793",21.60,30,0.000,315.18,440.94,6.6,0.0,0.000,7773.1000000004,7774.2000000004,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086418,8047.00
06/29/2014 20:00,1,0.304,ACTIVE_NO_POWER,213.3,416.40,60.03,1404086405,"040051121000195","019011112586793",21.52,30,0.000,317.30,440.60,6.4,0.0,0.000,4833.5999999999,4834.8999999999,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086420,8048.00
06/29/2014 20:00,2,0.371,ACTIVE,215.54,339.04,60.033,1404086405,"274151322000083","019011112586793",26.82,34.50,0,332.43,344.76,10.1,7.8,0.062,172366.1,172366.1,13820,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086421,8049.00
06/29/2014 20:00,2,0.369,ACTIVE,216.22,337.84,60.033,1404086405,"274151322000076","019011112586793",27.14,34.80,0,333.93,345.06,10.1,7.9,0.057,177553.6,177553.6,13785,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086422,8050.00
06/29/2014 20:00,2,0.223,ACTIVE,216.00,380.52,60.038,1404086405,"274151322000094","019011112586793",35.60,36.00,0,333.33,404.57,8.1,5.8,0.049,115558.1,115558.1,14117,0,0,0,L,1151911521,1,122.46,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086423,8051.00
06/29/2014 20:00,2,0.373,ACTIVE,215.54,337.24,60.033,1404086405,"274151322000052","019011112586793",26.72,35.40,0,331.53,344.76,10.1,7.8,0.057,172833.1,172833.1,13750,0,0,0,L,1151911521,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086424,8052.00
06/29/2014 20:00,2,0.355,ACTIVE,215.77,338.74,60.033,1404086405,"274151322000085","019011112586793",26.04,33.00,0,333.63,344.45,9.4,7.1,0.049,171781.6,171781.6,13715,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086425,8053.00
06/29/2014 20:00,2,0.363,ACTIVE,215.77,338.74,60.033,1404086405,"274151322000087","019011112586793",25.92,45.30,0,332.73,344.76,9.6,7.3,0.053,164651.2,164651.2,13758,0,0,0,L,1151911521,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086425,8054.00
06/29/2014 20:00,2,0.334,ACTIVE,215.32,336.94,60.033,1404086405,"274151322000088","019011112586793",25.68,33.30,0,332.73,343.55,8.7,6.5,0.053,166614.1,166614.1,13732,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086426,8055.00
06/29/2014 20:00,2,0.373,ACTIVE,215.77,336.94,60.043,1404086405,"274151322000095","019011112586793",27.19,35.00,0,331.83,345.06,10.3,8.0,0.062,175798.8,175798.8,13778,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086427,8056.00
06/29/2014 20:00,2,0.238,ACTIVE,216.67,382.03,60.038,1404086405,"274151322000068","019011112586793",35.88,36.80,0,334.84,412.38,8.7,6.4,0.044,113586.6,113586.6,14162,0,0,0,L,1151911521,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086428,8057.00
06/29/2014 20:00,2,0.354,ACTIVE,215.77,338.44,60.033,1404086405,"274151322000054","019011112586793",26.26,35.40,0,332.13,344.15,9.4,7.2,0.049,170207.0,170207.0,13861,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404086429,8058.00
06/29/2014 20:15,1,0.664,ACTIVE,212.9,371.57,60.03,1404087304,"040051121000097","019011112586793",24.69,31,0.155,313.99,441.99,16.3,12.4,0.024,4875.4999999997,4877.5999999997,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087306,8059.00
06/29/2014 20:15,1,0.749,ACTIVE,212.3,403.87,60.07,1404087304,"040051121000095","019011112586793",21.82,32,0.160,311.80,437.35,16.2,14.9,0.001,4358.2999999999,4359.8999999999,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087308,8060.00
06/29/2014 20:15,1,0.437,ACTIVE,213.2,359.55,60.03,1404087304,"033051125000132","019011112586793",32.99,28,0.129,316.29,440.19,14.3,12.9,0.031,6071.4000000355,6073.1000000236,221,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087309,8061.00
06/29/2014 20:15,1,0.419,ACTIVE,213.2,403.62,60.03,1404087304,"033051125000135","019011112586793",33.17,29,0.158,317.98,441.31,13.8,12.5,0.001,4110.0999999642,4111.7999999642,216,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087310,8062.00
06/29/2014 20:15,1,0.692,ACTIVE,212.4,347.10,60.07,1404087304,"040051121000116","019011112586793",24.88,28,0.148,309.96,439.23,17.1,13.3,0.088,4806.2000000115,4808.2000000115,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087311,8063.00
06/29/2014 20:15,1,0.674,ACTIVE,212.3,398.13,60.03,1404087304,"040051121000068","019011112586793",21.92,30,0.162,314.97,439.96,14.7,15.4,0.002,4414.2,4415.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087313,8064.00
06/29/2014 20:15,1,0.499,ACTIVE,212.6,406.63,60.03,1404087304,"033051125000118","019011112586793",37.24,29,0.141,316.96,443.87,18.5,15.0,0.005,6486.0000000001,6488.5000000001,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087314,8065.00
06/29/2014 20:15,1,0.488,ACTIVE,212.4,394.54,60.03,1404087304,"033051125000150","019011112586793",37.64,30,0.149,315.48,445.13,18.3,11.9,0.010,5407.9000000003,5410.3000000003,169,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087315,8066.00
06/29/2014 20:15,1,0.634,ACTIVE,212.8,398.78,60.03,1404087304,"040051121000185","019011112586793",23.35,30,0.137,314.53,440.01,14.7,10.6,0.001,7774.2000000004,7775.9000000004,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087317,8067.00
06/29/2014 20:15,1,0.611,ACTIVE,212.6,374.51,60.07,1404087304,"040051121000195","019011112586793",23.72,29,0.137,319.22,440.94,14.4,13.6,0.011,4834.8999999999,4836.7999999999,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087318,8068.00
06/29/2014 20:15,2,0.703,ACTIVE,215.32,339.04,60.033,1404087304,"274151322000083","019011112586793",27.39,33.50,0,330.33,347.16,19.5,16.9,0.133,172369.0,172369.0,13821,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087319,8069.00
06/29/2014 20:15,2,0.746,ACTIVE,216.00,341.45,60.043,1404087304,"274151322000076","019011112586793",27.85,34.00,0,331.53,348.66,21.0,18.4,0.137,177556.8,177556.8,13786,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087320,8070.00
06/29/2014 20:15,2,0.473,ACTIVE,215.54,389.84,60.033,1404087304,"274151322000094","019011112586793",36.32,35.40,0,333.93,415.99,17.4,14.8,0.110,115560.6,115560.6,14118,0,0,0,L,1151911521,1,122.01,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087321,8071.00
06/29/2014 20:15,2,0.732,ACTIVE,215.32,339.95,60.038,1404087304,"274151322000052","019011112586793",27.04,34.50,0,329.13,347.46,20.1,17.5,0.128,172836.2,172836.2,13751,0,0,0,L,1151911521,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087322,8072.00
06/29/2014 20:15,2,0.707,ACTIVE,215.54,341.15,60.049,1404087304,"274151322000085","019011112586793",27.51,32.40,0,330.93,347.46,19.7,17.1,0.124,171784.6,171784.6,13716,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087323,8073.00
06/29/2014 20:15,2,0.703,ACTIVE,215.77,339.65,60.033,1404087304,"274151322000087","019011112586793",27.19,43.40,0,330.03,347.76,19.4,16.8,0.119,164654.1,164654.1,13759,0,0,0,L,1151911521,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087324,8074.00
06/29/2014 20:15,2,0.684,ACTIVE,215.32,338.74,60.033,1404087304,"274151322000088","019011112586793",27.02,32.80,0,330.03,346.86,18.7,16.1,0.119,166616.8,166616.8,13733,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087325,8075.00
06/29/2014 20:15,2,0.736,ACTIVE,215.32,342.35,60.038,1404087304,"274151322000095","019011112586793",27.65,34.00,0,330.33,347.76,20.6,18.0,0.133,175802.0,175802.0,13779,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087326,8076.00
06/29/2014 20:15,2,0.484,ACTIVE,216.00,396.15,60.033,1404087304,"274151322000068","019011112586793",36.98,36.30,0,334.84,414.19,18.1,15.6,0.106,113589.2,113589.2,14163,0,0,0,L,1151911521,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087327,8077.00
06/29/2014 20:15,2,0.709,ACTIVE,215.32,339.95,60.017,1404087304,"274151322000054","019011112586793",27.29,34.50,0,330.03,347.46,19.6,17.0,0.124,170209.9,170209.9,13862,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404087328,8078.00
06/29/2014 20:30,1,0.401,ACTIVE,213.1,388.43,60.00,1404088204,"040051121000097","019011112586793",24.18,30,0.010,314.42,442.12,9.6,6.4,0.152,4877.5999999997,4879.4999999997,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088206,8079.00
06/29/2014 20:30,1,0.506,ACTIVE,212.8,363.42,60.00,1404088204,"040051121000095","019011112586793",21.29,30,0.140,309.89,436.84,10.7,11.3,0.001,4359.8999999999,4361.6999999999,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088208,8080.00
06/29/2014 20:30,1,0.277,ACTIVE_NO_POWER,213.2,408.14,60.00,1404088204,"033051125000132","019011112586793",31.87,28,0.000,314.92,440.00,8.8,0.0,0.000,6073.1000000236,6074.9000000355,223,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088209,8081.00
06/29/2014 20:30,1,0.265,ACTIVE_NO_POWER,213.2,433.86,60.00,1404088204,"033051125000135","019011112586793",32.05,29,0.000,316.38,441.23,8.4,0.0,0.000,4111.7999999642,4113.4999999642,218,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088210,8082.00
06/29/2014 20:30,1,0.450,ACTIVE_NO_POWER,212.6,417.42,60.03,1404088204,"040051121000116","019011112586793",23.87,28,0.000,310.50,439.49,10.6,0.0,0.000,4808.2000000115,4810.0000000115,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088212,8083.00
06/29/2014 20:30,1,0.430,ACTIVE_NO_POWER,213.7,391.86,60.03,1404088204,"040051121000068","019011112586793",21.23,29,0.000,315.89,439.73,9.0,0.0,0.000,4415.8,4417.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088213,8084.00
06/29/2014 20:30,1,0.311,ACTIVE_NO_POWER,213.6,413.96,60.03,1404088204,"033051125000118","019011112586793",37.11,29,0.000,311.96,441.36,11.5,0.0,0.000,6488.5000000001,6491.0000000001,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088214,8085.00
