ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 20:30,1,0.309,ACTIVE,212.9,354.28,60.00,1404088204,"033051125000150","019011112586793",36.96,29,0.152,315.04,443.00,11.3,12.4,0.034,5410.3000000003,5412.8000000003,171,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088215,8086.00
06/29/2014 20:30,1,0.407,ACTIVE_NO_POWER,213.2,418.36,60.03,1404088204,"040051121000185","019011112586793",21.99,29,0.000,316.33,439.72,8.9,0.0,0.000,7775.9000000004,7777.6000000004,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088217,8087.00
06/29/2014 20:30,1,0.387,ACTIVE,213.2,388.29,60.00,1404088204,"040051121000195","019011112586793",22.19,29,0.000,317.00,440.40,8.5,4.1,0.000,4836.7999999999,4838.3999999999,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088218,8088.00
06/29/2014 20:30,2,0.451,ACTIVE,216.45,339.95,60.006,1404088204,"274151322000083","019011112586793",26.62,32.60,0,333.03,346.86,12.2,9.8,0.066,172371.9,172371.9,13822,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088219,8089.00
06/29/2014 20:30,2,0.479,ACTIVE,216.90,339.95,59.996,1404088204,"274151322000076","019011112586793",27.17,33.50,0,334.24,347.76,13.2,10.8,0.080,177559.9,177559.9,13787,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088220,8090.00
06/29/2014 20:30,2,0.291,ACTIVE,216.67,381.42,60.001,1404088204,"274151322000094","019011112586793",35.78,34.80,0,334.84,411.78,10.5,8.2,0.062,115563.0,115563.0,14119,0,0,0,L,1151911521,1,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088221,8091.00
06/29/2014 20:30,2,0.471,ACTIVE,216.00,339.04,59.996,1404088204,"274151322000052","019011112586793",26.76,33.80,0,333.03,347.16,12.8,10.4,0.071,172839.2,172839.2,13752,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088222,8092.00
06/29/2014 20:30,2,0.453,ACTIVE,216.45,339.04,60.001,1404088204,"274151322000085","019011112586793",26.22,32.00,0,334.24,347.16,12.1,9.7,0.071,171787.4,171787.4,13717,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088223,8093.00
06/29/2014 20:30,2,0.449,ACTIVE,216.00,341.15,59.996,1404088204,"274151322000087","019011112586793",26.28,41.80,0,333.63,346.86,12.0,9.7,0.071,164656.9,164656.9,13760,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088224,8094.00
06/29/2014 20:30,2,0.428,ACTIVE,216.00,339.34,59.996,1404088204,"274151322000088","019011112586793",26.22,32.40,0,333.63,346.26,11.4,9.1,0.062,166619.5,166619.5,13734,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088225,8095.00
06/29/2014 20:30,2,0.465,ACTIVE,216.22,338.74,60.001,1404088204,"274151322000095","019011112586793",27.08,33.00,0,333.63,347.16,12.8,10.4,0.075,175805.0,175805.0,13780,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088226,8096.00
06/29/2014 20:30,2,0.311,ACTIVE,217.13,381.42,59.996,1404088204,"274151322000068","019011112586793",35.78,35.80,0,335.74,416.59,11.3,9.0,0.062,113591.8,113591.8,14164,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088227,8097.00
06/29/2014 20:30,2,0.451,ACTIVE,216.22,340.85,60.006,1404088204,"274151322000054","019011112586793",26.32,33.80,0,332.73,347.16,12.1,9.7,0.066,170212.8,170212.8,13863,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404088228,8098.00
06/29/2014 20:45,1,0.249,ACTIVE_NO_POWER,213.4,362.62,60.00,1404089104,"040051121000097","019011112586793",23.91,29,0.000,317.11,441.81,5.8,0.0,0.000,4879.4999999997,4880.1999999997,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089106,8099.00
06/29/2014 20:45,1,0.177,ACTIVE_NO_POWER,213.6,397.35,60.03,1404089104,"033051125000132","019011112586793",31.39,28,0.000,317.54,440.36,5.5,0.0,0.000,6074.9000000355,6075.6000000236,225,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089111,8100.00
06/29/2014 20:45,1,0.164,ACTIVE_NO_POWER,213.6,395.26,60.00,1404089104,"033051125000135","019011112586793",31.11,29,0.000,316.87,440.72,5.0,0.0,0.000,4113.4999999642,4114.1999999642,220,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089112,8101.00
06/29/2014 20:45,1,0.198,ACTIVE_NO_POWER,212.8,381.69,60.03,1404089104,"033051125000118","019011112586793",36.10,28,0.000,316.00,444.25,7.1,0.0,0.000,6491.0000000001,6492.1000000239,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089119,8102.00
06/29/2014 20:45,1,0.178,ACTIVE_NO_POWER,213.3,415.65,60.03,1404089104,"033051125000150","019011112586793",37.76,28,0.000,314.19,444.10,6.6,0.0,0.000,5412.8000000003,5413.9000000003,173,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089121,8103.00
06/29/2014 20:45,1,0.180,ACTIVE_NO_POWER,213.1,377.45,60.03,1404089104,"040051121000195","019011112586793",24.37,28,0.000,318.53,440.49,4.3,0.0,0.000,4838.3999999999,4838.9999999999,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089127,8104.00
06/29/2014 20:45,2,0.295,ACTIVE,216.00,337.24,60.006,1404089104,"274151322000083","019011112586793",25.98,32.20,0,332.73,344.45,7.8,5.6,0.035,172373.4,172373.4,13823,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089128,8105.00
06/29/2014 20:45,2,0.311,ACTIVE,216.22,339.34,60.012,1404089104,"274151322000076","019011112586793",26.74,32.80,0,333.63,345.36,8.4,6.2,0.053,177561.6,177561.6,13788,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089129,8106.00
06/29/2014 20:45,2,0.178,ACTIVE,216.00,382.33,60.012,1404089104,"274151322000094","019011112586793",35.92,34.00,0,334.54,397.96,6.5,4.3,0.022,115564.2,115564.2,14120,0,0,0,L,1151911521,1,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089130,8107.00
06/29/2014 20:45,2,0.312,ACTIVE,215.54,337.54,60.001,1404089104,"274151322000052","019011112586793",26.46,33.00,0,332.73,344.76,8.4,6.2,0.035,172840.8,172840.8,13753,0,0,0,L,1151911521,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089131,8108.00
06/29/2014 20:45,2,0.297,ACTIVE,216.00,339.04,59.985,1404089104,"274151322000085","019011112586793",26.02,31.50,0,333.93,344.76,7.8,5.6,0.040,171788.9,171788.9,13718,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089132,8109.00
06/29/2014 20:45,2,0.305,ACTIVE,216.00,337.84,60.012,1404089104,"274151322000087","019011112586793",25.29,40.40,0,332.73,344.76,7.8,5.6,0.040,164658.4,164658.4,13761,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089133,8110.00
06/29/2014 20:45,2,0.279,ACTIVE,215.32,338.14,60.006,1404089104,"274151322000088","019011112586793",25.43,32.00,0,332.73,343.85,7.2,5.0,0.035,166620.8,166620.8,13735,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089134,8111.00
06/29/2014 20:45,2,0.297,ACTIVE,215.77,339.04,60.006,1404089104,"274151322000095","019011112586793",26.70,32.40,0,332.73,344.15,8.0,5.8,0.044,175806.5,175806.5,13781,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089135,8112.00
06/29/2014 20:45,2,0.199,ACTIVE,216.67,382.63,60.017,1404089104,"274151322000068","019011112586793",35.82,35.40,0,334.84,405.77,7.2,5.1,0.031,113593.2,113593.2,14165,0,0,0,L,1151911521,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089136,8113.00
06/29/2014 20:45,2,0.295,ACTIVE,215.77,336.04,60.012,1404089104,"274151322000054","019011112586793",25.98,33.00,0,332.43,344.15,7.8,5.6,0.031,170214.3,170214.3,13864,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404089137,8114.00
06/29/2014 20:45,1,0.146,ALERT,212.7,331.11,60.03,1404089104,"040051121000095","019011112586793",25.05,29,0.000,330.36,342.45,3.6,0.0,0.000,4361.6999999999,4362.0999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404089140,8115.00
06/29/2014 20:45,1,0.093,ALERT,212.9,401.60,60.03,1404089104,"040051121000116","019011112586793",27.79,27,0.000,400.97,416.98,2.5,0.0,0.000,4810.0000000115,4810.6000000115,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404089143,8116.00
06/29/2014 20:45,1,0.063,ALERT,213.6,344.42,60.00,1404089104,"040051121000068","019011112586793",25.30,28,0.000,343.85,355.75,1.6,0.0,0.000,4417.5,4417.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404089146,8117.00
06/29/2014 20:45,1,0.053,ALERT,213.5,409.32,60.03,1404089104,"040051121000185","019011112586793",26.78,28,0.000,409.07,423.88,1.4,0.0,0.000,7777.6000000004,7778.0000000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404089149,8118.00
06/29/2014 21:00,1,0.031,ACTIVE_NO_POWER,212.9,322.23,60.03,1404090004,"033051125000132","019011112586793",37.22,27,0.000,321.69,322.81,1.1,0.0,0.000,6075.6000000236,6076.1999999878,230,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090014,8119.00
06/29/2014 21:00,1,0.021,ACTIVE_NO_POWER,213.3,325.35,60.03,1404090004,"033051125000135","019011112586793",37.17,28,0.000,325.34,327.23,0.7,0.0,0.000,4114.1999999642,4114.7999999642,225,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090018,8120.00
06/29/2014 21:00,1,0.174,ACTIVE_NO_POWER,213.1,426.28,60.03,1404090004,"033051125000118","019011112586793",33.81,28,0.000,316.47,444.42,5.8,0.0,0.000,6492.1000000239,6493.1000000239,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090025,8121.00
06/29/2014 21:00,1,0.170,ACTIVE,213.3,340.41,60.03,1404090004,"033051125000150","019011112586793",35.29,27,0.142,316.68,444.29,5.9,14.4,0.026,5413.9000000003,5415.0000000003,175,2,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090026,8122.00
06/29/2014 21:00,2,0.252,ACTIVE,215.54,337.54,60.017,1404090004,"274151322000083","019011112586793",25.98,31.30,0,332.73,341.45,6.7,4.5,0.035,172374.7,172374.7,13824,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090033,8123.00
06/29/2014 21:00,2,0.268,ACTIVE,215.77,339.04,60.012,1404090004,"274151322000076","019011112586793",27.06,32.20,0,333.93,342.05,7.4,5.2,0.035,177563.1,177563.1,13789,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090034,8124.00
06/29/2014 21:00,2,0.162,ACTIVE,215.77,366.10,60.012,1404090004,"274151322000094","019011112586793",34.11,33.30,0,334.54,395.55,5.6,3.5,0.035,115565.2,115565.2,14121,0,0,0,L,1151911521,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090035,8125.00
06/29/2014 21:00,2,0.277,ACTIVE,215.09,336.94,60.017,1404090004,"274151322000052","019011112586793",26.22,32.20,0,332.73,342.05,7.4,5.2,0.035,172842.3,172842.3,13754,0,0,0,L,1151911521,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090036,8126.00
06/29/2014 21:00,2,0.258,ACTIVE,215.54,339.04,60.017,1404090004,"274151322000085","019011112586793",26.42,31.00,0,333.93,342.05,6.9,4.8,0.031,171790.3,171790.3,13719,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090037,8127.00
06/29/2014 21:00,2,0.264,ACTIVE,215.54,337.54,60.012,1404090004,"274151322000087","019011112586793",25.66,39.00,0,333.03,342.05,6.9,4.7,0.035,164659.7,164659.7,13762,0,0,0,L,1151911521,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090038,8128.00
06/29/2014 21:00,2,0.244,ACTIVE,215.09,336.94,60.012,1404090004,"274151322000088","019011112586793",25.21,31.30,0,332.73,341.45,6.2,4.1,0.035,166622.0,166622.0,13736,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090039,8129.00
06/29/2014 21:00,2,0.260,ACTIVE,215.32,337.84,59.996,1404090004,"274151322000095","019011112586793",26.46,31.80,0,333.03,341.75,7.0,4.8,0.040,175808.0,175808.0,13782,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090040,8130.00
06/29/2014 21:00,2,0.178,ACTIVE,216.00,373.61,60.006,1404090004,"274151322000068","019011112586793",34.93,34.80,0,334.54,401.56,6.3,4.1,0.027,113594.4,113594.4,14166,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090041,8131.00
06/29/2014 21:00,2,0.258,ACTIVE,215.32,337.54,60.017,1404090004,"274151322000054","019011112586793",25.94,32.40,0,332.43,342.05,6.8,4.6,0.040,170215.6,170215.6,13865,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090042,8132.00
06/29/2014 21:00,1,0.043,ALERT,212.6,355.62,60.03,1404090004,"040051121000097","019011112586793",27.85,27,0.000,354.55,371.07,1.2,0.0,0.000,4880.1999999997,4880.4999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404090045,8133.00
06/29/2014 21:00,1,0.146,ALERT,212.4,350.76,60.00,1404090004,"040051121000095","019011112586793",24.74,27,0.000,350.21,366.41,3.6,0.0,0.000,4362.0999999999,4362.1999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404090048,8134.00
06/29/2014 21:00,1,0.063,ALERT,213.4,316.53,60.00,1404090004,"040051121000068","019011112586793",25.00,27,0.000,316.13,327.23,1.5,0.0,0.000,4417.8,4417.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404090054,8135.00
06/29/2014 21:00,1,0.054,ALERT,212.8,385.88,60.03,1404090004,"040051121000185","019011112586793",26.38,27,0.000,385.64,400.88,1.4,0.0,0.000,7778.0000000004,7778.0000000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404090058,8136.00
06/29/2014 21:00,1,0.024,ALERT,212.7,375.03,60.00,1404090004,"040051121000195","019011112586793",26.57,26,0.000,374.47,388.74,0.6,0.0,0.000,4838.9999999999,4839.4999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404090061,8137.00
06/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404090004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090869,8138.00
06/29/2014 21:15,2,0.068,ALERT,215.77,299.07,60.028,1404090904,"274151322000083","019011112586793",22.56,28.50,0,296.66,341.15,1.6,0.0,0.000,172375.0,172375.0,13825,0,0,0,L,1151911521,1,122.46,124.94,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090939,8139.00
06/29/2014 21:15,2,0.072,ALERT,216.67,299.07,60.038,1404090904,"274151322000076","019011112586793",23.42,29.30,0,296.96,341.15,1.7,0.0,0.000,177563.4,177563.4,13790,0,0,0,L,1151911521,1,122.91,125.17,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090941,8140.00
06/29/2014 21:15,2,0.000,ALERT,216.22,298.77,60.028,1404090904,"274151322000094","019011112586793",38.63,29.50,0,296.06,373.01,0.0,0.0,0.000,115565.4,115565.4,14122,0,0,0,L,1151911521,1,122.23,125.40,0002,26,0,0,0,0,0,0,212,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090943,8141.00
06/29/2014 21:15,2,0.092,ALERT,216.00,298.77,60.028,1404090904,"274151322000052","019011112586793",22.46,29.30,0,296.36,340.85,2.1,0.1,0.000,172842.7,172842.7,13755,0,0,0,L,1151911521,1,122.23,125.17,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090945,8142.00
06/29/2014 21:15,2,0.068,ALERT,216.45,298.77,60.059,1404090904,"274151322000085","019011112586793",23.24,28.30,0,296.96,340.85,1.6,0.0,0.000,171790.5,171790.5,13720,0,0,0,L,1151911521,1,122.91,124.94,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090947,8143.00
06/29/2014 21:15,2,0.078,ALERT,216.22,298.47,60.028,1404090904,"274151322000087","019011112586793",21.93,36.80,0,295.76,340.85,1.8,0.0,0.000,164660.0,164660.0,13763,0,0,0,L,1151911521,1,122.68,124.94,0002,33,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090948,8144.00
06/29/2014 21:15,2,0.053,ALERT,216.22,298.77,60.028,1404090904,"274151322000088","019011112586793",22.36,28.30,0,296.66,340.25,1.2,0.0,0.000,166622.2,166622.2,13737,0,0,0,L,1151911521,1,122.91,124.72,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090950,8145.00
06/29/2014 21:15,2,0.062,ALERT,216.22,299.97,60.049,1404090904,"274151322000095","019011112586793",23.10,28.80,0,298.17,340.55,1.5,0.0,0.000,175808.2,175808.2,13783,0,0,0,L,1151911521,1,123.14,124.72,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090952,8146.00
06/29/2014 21:15,2,0.043,ALERT,216.90,319.21,60.028,1404090904,"274151322000068","019011112586793",20.34,30.50,0,295.76,376.01,0.9,0.0,0.000,113594.6,113594.6,14167,0,0,0,L,1151911521,1,122.91,125.17,0002,26,0,0,0,0,0,0,219,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090954,8147.00
06/29/2014 21:15,2,0.064,ALERT,215.77,298.77,60.028,1404090904,"274151322000054","019011112586793",23.24,29.30,0,296.96,340.85,1.5,0.0,0.000,170215.9,170215.9,13866,0,0,0,L,1151911521,1,122.68,124.72,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404090956,8148.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8149.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8150.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8151.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8152.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8153.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8154.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8155.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8156.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8157.00
06/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404090904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091776,8158.00
06/29/2014 21:30,2,0.109,ACTIVE,215.09,335.14,60.017,1404091804,"274151322000083","019011112586793",24.55,27.30,0,284.94,340.85,2.8,0.7,0.000,172375.0,172375.0,13827,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091838,8159.00
06/29/2014 21:30,2,0.115,ACTIVE,215.54,335.14,60.022,1404091804,"274151322000076","019011112586793",25.45,27.50,0,284.64,341.75,3.0,1.0,0.004,177563.5,177563.5,13792,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091839,8160.00
06/29/2014 21:30,2,0.057,ALERT,215.32,335.74,60.028,1404091804,"274151322000094","019011112586793",28.31,27.80,0,284.34,380.22,1.6,0.0,0.000,115565.4,115565.4,14124,0,0,0,L,1151911521,1,122.23,124.49,0002,24,0,0,0,0,0,0,69,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1404091841,8161.00
06/29/2014 21:30,2,0.133,ACTIVE,215.09,334.54,60.022,1404091804,"274151322000052","019011112586793",24.91,27.50,0,284.34,341.45,3.4,1.3,0.000,172842.8,172842.8,13757,0,0,0,L,1151911521,1,121.78,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091842,8162.00
06/29/2014 21:30,2,0.109,ACTIVE,215.09,336.04,60.022,1404091804,"274151322000085","019011112586793",24.83,27.30,0,284.94,394.35,2.8,0.8,0.000,171790.6,171790.6,13722,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091843,8163.00
06/29/2014 21:30,2,0.102,ACTIVE,215.09,336.34,60.028,1404091804,"274151322000087","019011112586793",26.38,35.40,0,284.04,340.85,2.7,0.7,0.000,164660.1,164660.1,13765,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091844,8164.00
06/29/2014 21:30,2,0.098,ACTIVE,214.41,334.84,60.022,1404091804,"274151322000088","019011112586793",23.16,27.00,0,284.64,340.25,2.3,0.3,0.004,166622.2,166622.2,13739,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091845,8165.00
06/29/2014 21:30,2,0.107,ACTIVE,215.09,335.14,60.022,1404091804,"274151322000095","019011112586793",25.03,27.50,0,285.84,356.48,2.7,0.7,0.000,175808.3,175808.3,13785,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091847,8166.00
06/29/2014 21:30,2,0.076,ALERT,215.54,336.04,60.022,1404091804,"274151322000068","019011112586793",28.43,28.50,0,294.26,380.82,2.2,0.2,0.000,113594.6,113594.6,14169,0,0,0,L,1151911521,1,122.91,124.49,0002,27,0,0,0,0,0,0,69,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1404091849,8167.00
06/29/2014 21:30,2,0.109,ACTIVE,215.09,335.14,60.022,1404091804,"274151322000054","019011112586793",24.61,27.80,0,284.94,338.14,2.7,0.7,0.000,170215.9,170215.9,13868,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404091850,8168.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8169.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8170.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8171.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8172.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8173.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8174.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8175.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8176.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8177.00
06/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404091804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404092671,8178.00
06/29/2014 21:45,2,0.020,ALERT,214.64,296.96,60.012,1404092704,"274151322000083","019011112586793",25.54,25.50,0,295.16,337.24,0.0,0.0,0.000,172375.0,172375.0,13828,0,0,0,L,1151911521,1,122.01,124.04,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1404092739,8179.00
06/29/2014 21:45,2,0.018,ALERT,215.32,296.66,60.012,1404092704,"274151322000076","019011112586793",26.66,25.80,0,295.16,354.67,0.0,0.0,0.000,177563.6,177563.6,13793,0,0,0,L,1151911521,1,122.23,124.49,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1404092741,8180.00
06/29/2014 21:45,2,0.000,ALERT,214.64,296.06,60.012,1404092704,"274151322000094","019011112586793",0.00,25.80,0,294.26,385.33,0.0,0.0,0.000,115565.4,115565.4,14126,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,149,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1404092742,8181.00
06/29/2014 21:45,2,0.043,ALERT,214.64,297.26,60.012,1404092704,"274151322000052","019011112586793",25.74,25.80,0,294.86,338.14,0.0,0.0,0.000,172842.9,172842.9,13758,0,0,0,L,1151911521,1,121.78,124.04,0100,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1404092744,8182.00
06/29/2014 21:45,2,0.020,ALERT,214.87,296.96,60.012,1404092704,"274151322000085","019011112586793",25.88,25.80,0,295.16,357.98,0.0,0.0,0.000,171790.6,171790.6,13723,0,0,0,L,1151911521,1,122.46,123.81,0100,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1404092746,8183.00
06/29/2014 21:45,2,0.031,ALERT,214.64,296.96,60.012,1404092704,"274151322000087","019011112586793",24.77,33.30,0,294.56,337.54,0.0,0.0,0.000,164660.1,164660.1,13766,0,0,0,L,1151911521,1,122.46,123.81,0100,30,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1404092748,8184.00
06/29/2014 21:45,2,0.006,ALERT,214.41,296.96,59.975,1404092704,"274151322000088","019011112586793",24.31,25.30,0,295.16,355.58,0.0,0.0,0.000,166622.2,166622.2,13740,0,0,0,L,1151911521,1,122.68,123.81,0100,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1404092750,8185.00
06/29/2014 21:45,2,0.012,ALERT,214.87,298.17,60.012,1404092704,"274151322000095","019011112586793",25.90,25.80,0,296.36,356.78,0.0,0.0,0.000,175808.3,175808.3,13786,0,0,0,L,1151911521,1,122.46,123.81,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1404092752,8186.00
06/29/2014 21:45,2,0.000,ALERT,215.32,296.06,60.006,1404092704,"274151322000068","019011112586793",0.00,26.30,0,294.56,385.03,0.0,0.0,0.000,113594.6,113594.6,14171,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,153,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1404092754,8187.00
06/29/2014 21:45,2,0.016,ALERT,214.64,297.57,60.006,1404092704,"274151322000054","019011112586793",25.88,26.00,0,295.16,337.54,0.0,0.0,0.000,170215.9,170215.9,13869,0,0,0,L,1151911521,1,122.23,123.81,0100,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1404092756,8188.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8189.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8190.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8191.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8192.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8193.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8194.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8195.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8196.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8197.00
06/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404092704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404093576,8198.00
06/29/2014 22:00,2,0.000,ALERT,213.06,295.46,59.980,1404093604,"274151322000083","019011112586793",0.00,24.00,0,293.66,299.37,0.0,0.0,0.000,172375.0,172375.0,13830,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1404093639,8199.00
06/29/2014 22:00,2,0.000,ALERT,213.51,294.26,60.006,1404093604,"274151322000076","019011112586793",0.00,24.30,0,293.36,299.37,0.0,0.0,0.000,177563.6,177563.6,13795,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1404093641,8200.00
06/29/2014 22:00,2,0.000,ALERT,213.29,294.26,60.006,1404093604,"274151322000094","019011112586793",0.00,24.50,0,293.06,298.47,0.0,0.0,0.000,115565.4,115565.4,14128,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404093643,8201.00
06/29/2014 22:00,2,0.000,ALERT,213.06,295.46,60.012,1404093604,"274151322000052","019011112586793",0.00,24.30,0,293.06,299.37,0.0,0.0,0.000,172842.9,172842.9,13760,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1404093644,8202.00
06/29/2014 22:00,2,0.000,ALERT,213.06,294.86,60.012,1404093604,"274151322000085","019011112586793",0.00,24.50,0,293.66,299.37,0.0,0.0,0.000,171790.6,171790.6,13725,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1404093647,8203.00
06/29/2014 22:00,2,0.000,ALERT,213.29,294.86,60.006,1404093604,"274151322000087","019011112586793",0.00,31.50,0,292.76,298.77,0.0,0.0,0.000,164660.1,164660.1,13768,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1404093648,8204.00
06/29/2014 22:00,2,0.000,ALERT,212.61,295.16,60.006,1404093604,"274151322000088","019011112586793",0.00,24.00,0,293.66,299.07,0.0,0.0,0.000,166622.2,166622.2,13742,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1404093650,8205.00
06/29/2014 22:00,2,0.000,ALERT,213.06,295.76,60.012,1404093604,"274151322000095","019011112586793",0.00,24.30,0,294.56,299.97,0.0,0.0,0.000,175808.3,175808.3,13788,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1404093652,8206.00
06/29/2014 22:00,2,0.000,ALERT,213.96,294.26,60.006,1404093604,"274151322000068","019011112586793",0.00,24.80,0,293.06,298.17,0.0,0.0,0.000,113594.6,113594.6,14173,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404093654,8207.00
06/29/2014 22:00,2,0.000,ALERT,213.06,295.46,60.006,1404093604,"274151322000054","019011112586793",0.00,24.50,0,293.66,299.67,0.0,0.0,0.000,170215.9,170215.9,13871,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1404093656,8208.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8209.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8210.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8211.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8212.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8213.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8214.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8215.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8216.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8217.00
06/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404093604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404094475,8218.00
06/29/2014 22:15,2,0.000,ALERT,214.41,297.26,60.043,1404094504,"274151322000083","019011112586793",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,172375.0,172375.0,13832,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404094540,8219.00
06/29/2014 22:15,2,0.000,ALERT,214.87,296.36,60.043,1404094504,"274151322000076","019011112586793",0.00,23.00,0,292.46,298.17,0.0,0.0,0.000,177563.6,177563.6,13797,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404094541,8220.00
06/29/2014 22:15,2,0.000,ALERT,214.41,296.06,60.038,1404094504,"274151322000094","019011112586793",0.00,23.00,0,292.46,297.57,0.0,0.0,0.000,115565.4,115565.4,14130,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094543,8221.00
06/29/2014 22:15,2,0.000,ALERT,214.41,296.96,60.043,1404094504,"274151322000052","019011112586793",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,172842.9,172842.9,13762,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094545,8222.00
06/29/2014 22:15,2,0.000,ALERT,214.64,296.66,60.059,1404094504,"274151322000085","019011112586793",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,171790.6,171790.6,13727,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094547,8223.00
06/29/2014 22:15,2,0.000,ALERT,214.64,296.06,60.070,1404094504,"274151322000087","019011112586793",0.00,29.50,0,292.16,297.87,0.0,0.0,0.000,164660.1,164660.1,13770,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094549,8224.00
06/29/2014 22:15,2,0.000,ALERT,213.96,296.66,60.001,1404094504,"274151322000088","019011112586793",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,166622.2,166622.2,13744,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404094551,8225.00
06/29/2014 22:15,2,0.000,ALERT,214.41,297.57,60.022,1404094504,"274151322000095","019011112586793",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,175808.3,175808.3,13790,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094553,8226.00
06/29/2014 22:15,2,0.000,ALERT,215.09,295.76,60.043,1404094504,"274151322000068","019011112586793",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,113594.6,113594.6,14175,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094554,8227.00
06/29/2014 22:15,2,0.000,ALERT,214.41,296.96,60.065,1404094504,"274151322000054","019011112586793",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,170215.9,170215.9,13873,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404094556,8228.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8229.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8230.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8231.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8232.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8233.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8234.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8235.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8236.00
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8237.00
