ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404094504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404095375,8238.00
06/29/2014 22:30,2,0.000,ALERT,214.19,295.76,59.990,1404095404,"274151322000083","019011112586793",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,172375.0,172375.0,13834,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095439,8239.00
06/29/2014 22:30,2,0.000,ALERT,214.64,295.46,60.017,1404095404,"274151322000076","019011112586793",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,177563.6,177563.6,13799,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095441,8240.00
06/29/2014 22:30,2,0.000,ALERT,214.19,295.16,60.017,1404095404,"274151322000094","019011112586793",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,115565.4,115565.4,14132,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404095442,8241.00
06/29/2014 22:30,2,0.000,ALERT,213.96,295.46,60.017,1404095404,"274151322000052","019011112586793",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,172842.9,172842.9,13764,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404095444,8242.00
06/29/2014 22:30,2,0.000,ALERT,214.19,295.46,60.006,1404095404,"274151322000085","019011112586793",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,171790.6,171790.6,13729,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095446,8243.00
06/29/2014 22:30,2,0.000,ALERT,214.19,295.46,60.017,1404095404,"274151322000087","019011112586793",0.00,27.80,0,293.06,297.87,0.0,0.0,0.000,164660.1,164660.1,13772,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095448,8244.00
06/29/2014 22:30,2,0.000,ALERT,213.74,295.16,60.017,1404095404,"274151322000088","019011112586793",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,166622.2,166622.2,13746,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095450,8245.00
06/29/2014 22:30,2,0.000,ALERT,214.19,296.36,60.012,1404095404,"274151322000095","019011112586793",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,175808.3,175808.3,13792,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095452,8246.00
06/29/2014 22:30,2,0.000,ALERT,214.87,294.86,59.990,1404095404,"274151322000068","019011112586793",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,113594.6,113594.6,14177,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404095454,8247.00
06/29/2014 22:30,2,0.000,ALERT,213.96,295.76,60.012,1404095404,"274151322000054","019011112586793",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,170215.9,170215.9,13875,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404095456,8248.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8249.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8250.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8251.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8252.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8253.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8254.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8255.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8256.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8257.00
06/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404095404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404096275,8258.00
06/29/2014 22:45,2,0.000,ALERT,215.09,297.87,60.054,1404096304,"274151322000083","019011112586793",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,172375.0,172375.0,13836,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096340,8259.00
06/29/2014 22:45,2,0.000,ALERT,215.54,296.66,60.075,1404096304,"274151322000076","019011112586793",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,177563.6,177563.6,13801,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404096341,8260.00
06/29/2014 22:45,2,0.000,ALERT,215.54,296.66,60.038,1404096304,"274151322000094","019011112586793",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,115565.4,115565.4,14134,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096343,8261.00
06/29/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1404096304,"274151322000052","019011112586793",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,172842.9,172842.9,13766,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404096345,8262.00
06/29/2014 22:45,2,0.000,ALERT,215.32,296.96,60.033,1404096304,"274151322000085","019011112586793",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,171790.6,171790.6,13731,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096347,8263.00
06/29/2014 22:45,2,0.000,ALERT,215.32,296.96,60.038,1404096304,"274151322000087","019011112586793",0.00,26.30,0,293.66,298.47,0.0,0.0,0.000,164660.1,164660.1,13774,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096349,8264.00
06/29/2014 22:45,2,0.000,ALERT,214.64,297.26,60.049,1404096304,"274151322000088","019011112586793",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,166622.2,166622.2,13748,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096351,8265.00
06/29/2014 22:45,2,0.000,ALERT,215.32,298.17,60.038,1404096304,"274151322000095","019011112586793",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,175808.3,175808.3,13794,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404096353,8266.00
06/29/2014 22:45,2,0.000,ALERT,216.00,296.66,60.038,1404096304,"274151322000068","019011112586793",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,113594.6,113594.6,14179,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096355,8267.00
06/29/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1404096304,"274151322000054","019011112586793",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,170215.9,170215.9,13877,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404096356,8268.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8269.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8270.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8271.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8272.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8273.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8274.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8275.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8276.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8277.00
06/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404096304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404097175,8278.00
06/29/2014 23:00,2,0.000,ALERT,215.77,298.17,59.990,1404097204,"274151322000083","019011112586793",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,172375.0,172375.0,13838,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097239,8279.00
06/29/2014 23:00,2,0.000,ALERT,216.22,298.17,59.985,1404097204,"274151322000076","019011112586793",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,177563.6,177563.6,13803,0,0,0,L,1151911521,1,122.91,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097242,8280.00
06/29/2014 23:00,2,0.000,ALERT,215.77,297.87,59.985,1404097204,"274151322000094","019011112586793",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,115565.4,115565.4,14136,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097243,8281.00
06/29/2014 23:00,2,0.000,ALERT,215.77,297.57,60.017,1404097204,"274151322000052","019011112586793",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,172842.9,172842.9,13768,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404097245,8282.00
06/29/2014 23:00,2,0.000,ALERT,216.00,297.87,59.990,1404097204,"274151322000085","019011112586793",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,171790.6,171790.6,13733,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097247,8283.00
06/29/2014 23:00,2,0.000,ALERT,216.00,297.26,59.985,1404097204,"274151322000087","019011112586793",0.00,25.30,0,294.26,299.37,0.0,0.0,0.000,164660.1,164660.1,13776,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404097249,8284.00
06/29/2014 23:00,2,0.000,ALERT,215.32,297.87,59.990,1404097204,"274151322000088","019011112586793",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,166622.2,166622.2,13750,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097251,8285.00
06/29/2014 23:00,2,0.000,ALERT,215.77,298.77,59.990,1404097204,"274151322000095","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,175808.3,175808.3,13796,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097253,8286.00
06/29/2014 23:00,2,0.000,ALERT,216.45,297.26,59.990,1404097204,"274151322000068","019011112586793",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,113594.6,113594.6,14181,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404097255,8287.00
06/29/2014 23:00,2,0.000,ALERT,215.54,298.17,59.975,1404097204,"274151322000054","019011112586793",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,170215.9,170215.9,13879,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404097257,8288.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8289.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8290.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8291.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8292.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8293.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8294.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8295.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8296.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8297.00
06/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404097204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098077,8298.00
06/29/2014 23:15,2,0.000,ALERT,215.09,297.87,60.028,1404098104,"274151322000083","019011112586793",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,172375.0,172375.0,13840,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098139,8299.00
06/29/2014 23:15,2,0.000,ALERT,215.54,297.26,60.028,1404098104,"274151322000076","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,177563.6,177563.6,13805,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098141,8300.00
06/29/2014 23:15,2,0.000,ALERT,215.32,296.96,60.028,1404098104,"274151322000094","019011112586793",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,115565.4,115565.4,14138,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098142,8301.00
06/29/2014 23:15,2,0.000,ALERT,215.09,297.87,60.033,1404098104,"274151322000052","019011112586793",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,172842.9,172842.9,13770,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098144,8302.00
06/29/2014 23:15,2,0.000,ALERT,215.32,297.26,60.028,1404098104,"274151322000085","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,171790.6,171790.6,13735,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404098146,8303.00
06/29/2014 23:15,2,0.000,ALERT,215.54,296.66,60.054,1404098104,"274151322000087","019011112586793",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,164660.1,164660.1,13778,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098148,8304.00
06/29/2014 23:15,2,0.000,ALERT,214.87,297.57,60.028,1404098104,"274151322000088","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,166622.2,166622.2,13752,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098150,8305.00
06/29/2014 23:15,2,0.000,ALERT,215.09,298.47,60.028,1404098104,"274151322000095","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,175808.3,175808.3,13798,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098152,8306.00
06/29/2014 23:15,2,0.000,ALERT,216.00,296.66,60.022,1404098104,"274151322000068","019011112586793",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,113594.6,113594.6,14183,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098154,8307.00
06/29/2014 23:15,2,0.000,ALERT,215.09,298.17,60.028,1404098104,"274151322000054","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,170215.9,170215.9,13881,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404098156,8308.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8309.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8310.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8311.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8312.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8313.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8314.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8315.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8316.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8317.00
06/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404098104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404098976,8318.00
06/29/2014 23:30,2,0.000,ALERT,215.77,298.77,60.038,1404099004,"274151322000083","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,172375.0,172375.0,13842,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404099040,8319.00
06/29/2014 23:30,2,0.000,ALERT,216.22,297.87,60.033,1404099004,"274151322000076","019011112586793",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,177563.6,177563.6,13807,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099042,8320.00
06/29/2014 23:30,2,0.000,ALERT,215.77,297.87,60.033,1404099004,"274151322000094","019011112586793",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,115565.4,115565.4,14140,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099044,8321.00
06/29/2014 23:30,2,0.000,ALERT,215.32,298.77,60.043,1404099004,"274151322000052","019011112586793",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,172842.9,172842.9,13772,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099045,8322.00
06/29/2014 23:30,2,0.000,ALERT,216.00,298.17,60.038,1404099004,"274151322000085","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,171790.6,171790.6,13737,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099047,8323.00
06/29/2014 23:30,2,0.000,ALERT,215.77,297.87,60.033,1404099004,"274151322000087","019011112586793",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,164660.1,164660.1,13780,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099049,8324.00
06/29/2014 23:30,2,0.000,ALERT,215.54,298.17,60.033,1404099004,"274151322000088","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,166622.2,166622.2,13754,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099051,8325.00
06/29/2014 23:30,2,0.000,ALERT,215.77,299.07,60.038,1404099004,"274151322000095","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,175808.3,175808.3,13800,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099053,8326.00
06/29/2014 23:30,2,0.000,ALERT,216.67,297.57,60.065,1404099004,"274151322000068","019011112586793",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,113594.6,113594.6,14185,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099055,8327.00
06/29/2014 23:30,2,0.000,ALERT,215.54,298.47,60.038,1404099004,"274151322000054","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,170215.9,170215.9,13883,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404099057,8328.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8329.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8330.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8331.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8332.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8333.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8334.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8335.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8336.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8337.00
06/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404099004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404099863,8338.00
06/29/2014 23:45,2,0.000,ALERT,215.32,298.77,60.006,1404099905,"274151322000083","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,172375.0,172375.0,13844,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099940,8339.00
06/29/2014 23:45,2,0.000,ALERT,216.00,298.77,60.022,1404099905,"274151322000076","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,177563.6,177563.6,13809,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099942,8340.00
06/29/2014 23:45,2,0.000,ALERT,215.32,298.47,60.017,1404099905,"274151322000094","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,115565.4,115565.4,14142,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099944,8341.00
06/29/2014 23:45,2,0.000,ALERT,215.09,298.47,60.017,1404099905,"274151322000052","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,172842.9,172842.9,13774,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404099945,8342.00
06/29/2014 23:45,2,0.000,ALERT,215.54,299.07,60.028,1404099905,"274151322000085","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,171790.6,171790.6,13739,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404099947,8343.00
06/29/2014 23:45,2,0.000,ALERT,215.54,297.57,60.028,1404099905,"274151322000087","019011112586793",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,164660.1,164660.1,13782,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404099949,8344.00
06/29/2014 23:45,2,0.000,ALERT,214.87,298.17,60.022,1404099905,"274151322000088","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,166622.2,166622.2,13756,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099951,8345.00
06/29/2014 23:45,2,0.000,ALERT,215.32,299.67,60.022,1404099905,"274151322000095","019011112586793",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,175808.3,175808.3,13802,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099953,8346.00
06/29/2014 23:45,2,0.000,ALERT,216.00,297.87,60.017,1404099905,"274151322000068","019011112586793",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,113594.6,113594.6,14187,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099955,8347.00
06/29/2014 23:45,2,0.000,ALERT,215.32,298.47,60.022,1404099905,"274151322000054","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,170215.9,170215.9,13885,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404099957,8348.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8349.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8350.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8351.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8352.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8353.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8354.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8355.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8356.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8357.00
06/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404099905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404100776,8358.00
